Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,454.5,89.0,1.7,17.9,225.5,321.39,257.11
2018,1,11,15,30,418.0,82.0,1.7,17.9,192.0,279.19,221.29
2018,1,11,15,45,361.0,72.5,1.25,16.7,156.0,228.39,178.52
2018,1,11,16,0,304.0,63.0,0.8,15.5,120.0,181.97,138.85
2018,1,11,16,15,248.5,51.0,0.85,14.85,89.5,138.0,101.14
2018,1,11,16,30,193.0,39.0,0.9,14.2,59.0,99.27,66.63
2018,1,11,16,45,129.0,25.0,0.9,13.55,35.5,57.65,14.03
2018,1,11,17,0,65.0,11.0,0.9,12.9,12.0,20.18,0.0
2018,1,11,17,15,32.5,5.5,0.9,12.6,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,12,7,15,58.0,5.5,0.9,8.9,6.5,0.0,0.0
2018,1,12,7,30,116.0,11.0,1.0,9.4,13.0,26.87,0.0
2018,1,12,7,45,277.5,20.5,1.1,9.95,44.0,79.5,8.63
2018,1,12,8,0,439.0,30.0,1.2,10.5,75.0,147.26,96.25
2018,1,12,8,15,524.0,36.5,1.3,10.95,115.0,198.78,144.67
2018,1,12,8,30,609.0,43.0,1.4,11.4,155.0,260.02,199.03
2018,1,12,8,45,451.5,44.5,1.5,11.85,139.0,231.51,183.49
2018,1,12,9,0,294.0,46.0,1.6,12.3,123.0,186.09,150.61
2018,1,12,9,15,147.0,61.5,1.85,13.0,100.0,138.19,112.25
2018,1,12,9,30,0.0,77.0,2.1,13.7,77.0,75.08,58.4
2018,1,12,9,45,0.5,96.0,2.35,14.4,96.0,94.69,74.77
2018,1,12,10,0,1.0,115.0,2.6,15.1,115.0,114.49,90.99
2018,1,12,10,15,14.0,140.0,2.6,15.5,146.0,148.41,119.03
2018,1,12,10,30,27.0,165.0,2.6,15.9,177.0,189.49,152.53
2018,1,12,10,45,37.5,178.0,2.65,16.25,195.5,211.05,169.83
2018,1,12,11,0,48.0,191.0,2.7,16.6,214.0,233.07,187.41
2018,1,12,11,15,55.5,200.5,2.7,16.75,227.5,249.37,200.35
2018,1,12,11,30,63.0,210.0,2.7,16.9,241.0,265.83,213.38
2018,1,12,11,45,122.0,202.5,2.7,17.1,264.5,307.65,247.95
2018,1,12,12,0,181.0,195.0,2.7,17.3,288.0,342.11,276.37
2018,1,12,12,15,155.0,209.0,2.75,17.35,288.5,339.71,273.48
2018,1,12,12,30,129.0,223.0,2.8,17.4,289.0,336.89,270.41
2018,1,12,12,45,227.5,212.5,2.8,17.45,327.0,394.59,318.1
2018,1,12,13,0,326.0,202.0,2.8,17.5,365.0,458.49,369.39
2018,1,12,13,15,331.0,195.5,2.8,17.4,357.0,450.52,363.27
2018,1,12,13,30,336.0,189.0,2.8,17.3,349.0,441.24,356.45
2018,1,12,13,45,298.5,183.0,2.8,17.2,320.5,403.29,326.48
2018,1,12,14,0,261.0,177.0,2.8,17.1,292.0,365.97,296.81
2018,1,12,14,15,296.5,161.0,2.8,16.9,283.5,362.61,295.1
2018,1,12,14,30,332.0,145.0,2.8,16.7,275.0,356.38,290.61
2018,1,12,14,45,411.0,120.0,2.75,16.45,267.0,367.62,299.91
2018,1,12,15,0,490.0,95.0,2.7,16.2,259.0,364.98,297.27
2018,1,12,15,15,503.0,83.0,2.7,16.2,234.0,341.24,276.22
2018,1,12,15,30,516.0,71.0,2.7,16.2,209.0,312.56,250.3
2018,1,12,15,45,379.5,69.0,2.05,14.9,161.0,232.48,183.74
2018,1,12,16,0,243.0,67.0,1.4,13.6,113.0,166.32,128.83
2018,1,12,16,15,239.0,51.5,1.35,12.85,87.5,136.33,101.32
2018,1,12,16,30,235.0,36.0,1.3,12.1,62.0,106.39,72.16
2018,1,12,16,45,161.0,24.0,1.2,11.3,38.0,63.44,20.56
2018,1,12,17,0,87.0,12.0,1.1,10.5,14.0,24.55,0.0
2018,1,12,17,15,43.5,6.0,1.1,10.3,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,13,7,15,30.0,5.0,2.15,8.05,5.5,0.0,0.0
2018,1,13,7,30,60.0,10.0,2.2,8.3,11.0,18.13,0.0
2018,1,13,7,45,121.5,23.5,2.25,8.55,33.5,53.2,6.42
2018,1,13,8,0,183.0,37.0,2.3,8.8,56.0,93.44,63.2
2018,1,13,8,15,233.0,49.5,2.35,9.2,85.5,130.45,97.69
2018,1,13,8,30,283.0,62.0,2.4,9.6,115.0,172.23,135.07
2018,1,13,8,45,299.5,76.5,2.45,10.0,144.5,207.77,167.57
2018,1,13,9,0,316.0,91.0,2.5,10.4,174.0,244.21,200.14
2018,1,13,9,15,360.0,100.0,2.55,11.15,208.5,288.06,237.78
2018,1,13,9,30,404.0,109.0,2.6,11.9,243.0,334.56,276.83
2018,1,13,9,45,446.5,115.0,2.65,12.65,277.5,379.13,313.54
2018,1,13,10,0,489.0,121.0,2.7,13.4,312.0,425.35,350.79
2018,1,13,10,15,512.5,126.0,2.7,14.0,339.0,460.18,378.25
2018,1,13,10,30,536.0,131.0,2.7,14.6,366.0,494.71,404.94
2018,1,13,10,45,563.0,131.5,2.65,15.25,389.5,529.1,430.84
2018,1,13,11,0,590.0,132.0,2.6,15.9,413.0,559.89,453.55
2018,1,13,11,15,680.5,116.5,2.55,16.4,450.5,615.86,496.25
2018,1,13,11,30,771.0,101.0,2.5,16.9,488.0,671.27,537.5
2018,1,13,11,45,836.5,86.5,2.5,17.4,512.5,706.71,561.93
2018,1,13,12,0,902.0,72.0,2.5,17.9,537.0,737.73,583.04
2018,1,13,12,15,901.0,73.0,2.5,18.15,537.5,740.2,583.95
2018,1,13,12,30,900.0,74.0,2.5,18.4,538.0,739.35,582.81
2018,1,13,12,45,884.5,76.0,2.5,18.7,527.0,725.97,572.62
2018,1,13,13,0,869.0,78.0,2.5,19.0,516.0,713.89,563.59
2018,1,13,13,15,791.5,93.0,2.5,19.05,483.5,666.14,528.95
2018,1,13,13,30,714.0,108.0,2.5,19.1,451.0,620.15,493.89
2018,1,13,13,45,786.5,88.5,2.45,19.1,450.5,629.29,501.74
2018,1,13,14,0,859.0,69.0,2.4,19.1,450.0,635.12,506.3
2018,1,13,14,15,838.0,67.5,2.3,18.9,420.0,597.87,477.47
2018,1,13,14,30,817.0,66.0,2.2,18.7,390.0,559.08,447.2
2018,1,13,14,45,758.5,68.0,2.1,18.45,348.5,502.41,402.52
2018,1,13,15,0,700.0,70.0,2.0,18.2,307.0,449.13,359.59
2018,1,13,15,15,641.0,68.5,2.0,18.2,265.5,392.28,312.98
2018,1,13,15,30,582.0,67.0,2.0,18.2,224.0,338.3,267.63
2018,1,13,15,45,509.5,61.0,1.5,16.4,182.0,277.52,217.07
2018,1,13,16,0,437.0,55.0,1.0,14.6,140.0,221.99,169.86
2018,1,13,16,15,382.0,45.5,1.05,13.8,106.5,173.84,127.82
2018,1,13,16,30,327.0,36.0,1.1,13.0,73.0,130.45,88.49
2018,1,13,16,45,212.5,24.0,1.1,12.2,44.0,74.88,29.04
2018,1,13,17,0,98.0,12.0,1.1,11.4,15.0,26.4,0.0
2018,1,13,17,15,49.0,6.0,1.15,11.25,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,2.3,9.65,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,2.3,9.9,7.0,8.54,0.0
2018,1,14,7,45,17.0,20.5,2.35,10.2,21.5,24.16,1.14
2018,1,14,8,0,22.0,34.0,2.4,10.5,36.0,41.02,26.53
2018,1,14,8,15,35.0,49.5,2.35,10.95,55.0,62.08,45.6
2018,1,14,8,30,48.0,65.0,2.3,11.4,74.0,84.26,65.1
2018,1,14,8,45,88.0,84.0,2.25,11.85,105.5,126.14,100.82
2018,1,14,9,0,128.0,103.0,2.2,12.3,137.0,167.75,136.28
2018,1,14,9,15,200.0,113.5,2.1,12.9,175.5,222.92,182.61
2018,1,14,9,30,272.0,124.0,2.0,13.5,214.0,278.59,228.81
2018,1,14,9,45,313.0,134.0,1.9,14.15,248.5,321.65,263.8
2018,1,14,10,0,354.0,144.0,1.8,14.8,283.0,366.73,299.67
2018,1,14,10,15,464.0,134.5,1.7,15.5,330.5,440.91,358.25
2018,1,14,10,30,574.0,125.0,1.6,16.2,378.0,515.86,415.63
2018,1,14,10,45,405.0,156.0,1.5,16.9,339.0,450.39,361.52
2018,1,14,11,0,236.0,187.0,1.4,17.6,300.0,371.08,296.76
2018,1,14,11,15,170.0,203.5,1.35,18.05,286.0,339.91,270.99
2018,1,14,11,30,104.0,220.0,1.3,18.5,272.0,306.22,242.72
2018,1,14,11,45,107.0,223.0,1.25,19.0,277.5,312.48,247.17
2018,1,14,12,0,110.0,226.0,1.2,19.5,283.0,318.53,251.21
2018,1,14,12,15,86.0,224.0,1.15,19.7,268.5,299.0,235.2
2018,1,14,12,30,62.0,222.0,1.1,19.9,254.0,279.26,219.14
2018,1,14,12,45,104.0,223.5,1.05,20.15,276.5,311.04,244.58
2018,1,14,13,0,146.0,225.0,1.0,20.4,299.0,350.02,274.77
2018,1,14,13,15,167.0,217.5,0.9,20.4,300.0,354.5,278.23
2018,1,14,13,30,188.0,210.0,0.8,20.4,301.0,357.88,281.0
2018,1,14,13,45,207.0,198.0,0.75,20.4,294.0,353.44,277.99
2018,1,14,14,0,226.0,186.0,0.7,20.4,287.0,354.97,279.35
2018,1,14,14,15,155.5,173.0,0.6,20.2,240.5,284.1,223.99
2018,1,14,14,30,85.0,160.0,0.5,20.0,194.0,217.77,171.66
2018,1,14,14,45,57.0,130.5,0.45,19.8,152.5,166.99,131.57
2018,1,14,15,0,29.0,101.0,0.4,19.6,111.0,118.41,92.43
2018,1,14,15,15,79.5,103.0,0.4,19.6,126.0,149.61,118.0
2018,1,14,15,30,130.0,105.0,0.4,19.6,141.0,171.98,135.12
2018,1,14,15,45,98.5,74.0,0.6,17.95,98.5,119.19,92.45
2018,1,14,16,0,67.0,43.0,0.8,16.3,56.0,69.28,51.34
2018,1,14,16,15,49.5,31.5,0.85,15.65,40.0,48.57,33.62
2018,1,14,16,30,32.0,20.0,0.9,15.0,24.0,29.42,17.2
2018,1,14,16,45,28.0,14.0,0.95,14.4,16.5,20.58,5.7
2018,1,14,17,0,24.0,8.0,1.0,13.8,9.0,11.5,0.0
2018,1,14,17,15,12.0,4.0,0.95,13.6,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,15,7,15,7.0,3.0,1.05,10.45,3.0,0.0,0.0
2018,1,15,7,30,14.0,6.0,1.1,11.0,6.0,7.84,0.0
2018,1,15,7,45,7.0,13.5,1.15,11.5,13.5,14.45,0.0
2018,1,15,8,0,0.0,21.0,1.2,12.0,21.0,20.27,10.61
2018,1,15,8,15,0.0,30.5,1.35,12.55,30.5,29.45,19.07
2018,1,15,8,30,0.0,40.0,1.5,13.1,40.0,38.64,27.18
2018,1,15,8,45,11.0,61.5,1.65,13.6,64.5,64.63,49.32
2018,1,15,9,0,22.0,83.0,1.8,14.1,89.0,94.85,74.93
2018,1,15,9,15,54.0,109.5,1.75,14.6,127.0,139.59,112.45
2018,1,15,9,30,86.0,136.0,1.7,15.1,165.0,187.03,151.7
2018,1,15,9,45,171.5,147.0,1.65,15.6,212.0,253.71,206.55
2018,1,15,10,0,257.0,158.0,1.6,16.1,259.0,327.15,265.67
2018,1,15,10,15,253.0,165.5,1.65,16.7,271.0,340.77,275.72
2018,1,15,10,30,249.0,173.0,1.7,17.3,283.0,353.44,285.08
2018,1,15,10,45,365.0,165.5,1.7,17.9,336.0,427.02,343.46
2018,1,15,11,0,481.0,158.0,1.7,18.5,389.0,513.37,409.49
2018,1,15,11,15,522.5,155.5,1.65,18.6,414.0,547.86,434.95
2018,1,15,11,30,564.0,153.0,1.6,18.7,439.0,581.68,459.91
2018,1,15,11,45,490.0,172.5,1.55,18.85,424.0,555.99,438.64
2018,1,15,12,0,416.0,192.0,1.5,19.0,409.0,527.05,415.29
2018,1,15,12,15,352.0,207.5,1.4,18.85,391.0,490.42,386.75
2018,1,15,12,30,288.0,223.0,1.3,18.7,373.0,461.19,363.39
2018,1,15,12,45,264.0,222.5,1.15,18.6,358.5,441.9,348.17
2018,1,15,13,0,240.0,222.0,1.0,18.5,344.0,421.99,332.37
2018,1,15,13,15,236.0,215.5,0.9,18.3,333.0,400.75,316.52
2018,1,15,13,30,232.0,209.0,0.8,18.1,322.0,387.14,306.23
2018,1,15,13,45,166.5,201.0,0.65,17.85,280.0,330.33,261.51
2018,1,15,14,0,101.0,193.0,0.5,17.6,238.0,268.71,212.88
2018,1,15,14,15,80.0,178.0,0.5,17.45,212.5,236.83,188.23
2018,1,15,14,30,59.0,163.0,0.5,17.3,187.0,205.99,163.9
2018,1,15,14,45,96.5,148.5,0.5,17.2,183.5,215.4,172.23
2018,1,15,15,0,134.0,134.0,0.5,17.1,180.0,215.69,172.69
2018,1,15,15,15,202.5,117.0,0.5,17.1,177.5,230.5,184.23
2018,1,15,15,30,271.0,100.0,0.5,17.1,175.0,233.48,185.18
2018,1,15,15,45,269.0,85.0,0.6,16.4,149.5,204.44,160.52
2018,1,15,16,0,267.0,70.0,0.7,15.7,124.0,179.88,138.61
2018,1,15,16,15,217.5,56.5,0.65,15.6,93.5,137.14,101.83
2018,1,15,16,30,168.0,43.0,0.6,15.5,63.0,95.12,65.6
2018,1,15,16,45,112.5,28.0,0.5,15.4,39.0,57.55,27.2
2018,1,15,17,0,57.0,13.0,0.4,15.3,15.0,21.55,0.0
2018,1,15,17,15,28.5,6.5,0.5,14.95,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,1,16,7,15,5.0,2.5,0.35,14.45,2.5,0.0,0.0
2018,1,16,7,30,10.0,5.0,0.3,14.6,5.0,6.3,0.0
2018,1,16,7,45,5.0,10.5,0.3,14.8,10.5,11.15,0.0
2018,1,16,8,0,0.0,16.0,0.3,15.0,16.0,15.43,6.68
2018,1,16,8,15,0.0,22.0,0.4,15.2,22.0,21.23,12.07
2018,1,16,8,30,0.0,28.0,0.5,15.4,28.0,27.02,17.21
2018,1,16,8,45,7.0,49.5,0.6,15.6,51.5,50.51,37.15
2018,1,16,9,0,14.0,71.0,0.7,15.8,75.0,75.69,58.43
2018,1,16,9,15,37.0,102.0,0.6,16.2,114.0,122.99,97.78
2018,1,16,9,30,60.0,133.0,0.5,16.6,153.0,170.27,136.26
2018,1,16,9,45,82.0,146.5,0.4,16.95,177.0,198.57,158.79
2018,1,16,10,0,104.0,160.0,0.3,17.3,201.0,234.57,187.02
2018,1,16,10,15,171.0,172.0,0.25,17.6,245.5,291.55,231.86
2018,1,16,10,30,238.0,184.0,0.2,17.9,290.0,359.27,283.52
2018,1,16,10,45,300.5,185.5,0.15,18.25,326.0,407.76,319.53
2018,1,16,11,0,363.0,187.0,0.1,18.6,362.0,458.06,356.29
2018,1,16,11,15,259.0,183.0,0.15,18.75,310.0,387.09,301.94
2018,1,16,11,30,155.0,179.0,0.2,18.9,258.0,303.81,238.17
2018,1,16,11,45,146.5,198.0,0.2,19.05,273.5,320.6,250.97
2018,1,16,12,0,138.0,217.0,0.2,19.2,289.0,336.89,262.43
2018,1,16,12,15,166.5,219.5,0.3,19.35,306.5,360.85,281.25
2018,1,16,12,30,195.0,222.0,0.4,19.5,324.0,384.3,299.56
2018,1,16,12,45,167.0,207.5,0.45,19.6,294.0,346.59,270.92
2018,1,16,13,0,139.0,193.0,0.5,19.7,264.0,308.78,242.31
2018,1,16,13,15,115.5,196.5,0.6,19.65,254.5,294.73,231.7
2018,1,16,13,30,92.0,200.0,0.7,19.6,245.0,273.4,215.24
2018,1,16,13,45,111.0,197.0,0.8,19.6,249.0,288.92,228.13
2018,1,16,14,0,130.0,194.0,0.9,19.6,253.0,295.74,234.06
2018,1,16,14,15,103.5,177.5,0.9,19.4,222.5,257.58,204.19
2018,1,16,14,30,77.0,161.0,0.9,19.2,192.0,214.27,170.12
2018,1,16,14,45,93.5,146.5,0.95,19.0,181.0,211.51,168.58
2018,1,16,15,0,110.0,132.0,1.0,18.8,170.0,201.05,160.47
2018,1,16,15,15,85.0,112.5,1.0,18.8,140.0,163.32,129.65
2018,1,16,15,30,60.0,93.0,1.0,18.8,110.0,122.8,96.33
2018,1,16,15,45,51.5,84.5,0.8,17.7,97.5,108.59,84.54
2018,1,16,16,0,43.0,76.0,0.6,16.6,85.0,95.33,73.21
2018,1,16,16,15,26.5,56.0,0.65,16.0,61.0,66.79,49.19
2018,1,16,16,30,10.0,36.0,0.7,15.4,37.0,39.65,26.31
2018,1,16,16,45,11.0,22.5,0.75,14.75,23.0,25.12,10.8
2018,1,16,17,0,12.0,9.0,0.8,14.1,9.0,10.72,0.0
2018,1,16,17,15,6.0,4.5,0.8,13.8,4.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.5,1.05,10.9,3.5,0.0,0.0
2018,1,17,7,30,18.0,7.0,1.1,11.6,7.0,9.38,0.0
2018,1,17,7,45,9.0,15.0,1.2,12.3,15.0,16.3,0.8
2018,1,17,8,0,0.0,23.0,1.3,13.0,23.0,22.2,12.2
2018,1,17,8,15,0.0,34.5,1.3,13.55,34.5,33.32,22.25
2018,1,17,8,30,0.0,46.0,1.3,14.1,46.0,44.7,32.2
2018,1,17,8,45,0.0,60.0,1.35,14.65,60.0,58.76,44.27
2018,1,17,9,0,0.0,74.0,1.4,15.2,74.0,72.83,56.19
2018,1,17,9,15,1.5,89.5,1.35,15.8,90.0,89.24,69.85
2018,1,17,9,30,3.0,105.0,1.3,16.4,106.0,105.81,83.42
2018,1,17,9,45,17.0,123.0,1.25,17.0,129.5,132.06,104.93
2018,1,17,10,0,31.0,141.0,1.2,17.6,153.0,164.37,131.05
2018,1,17,10,15,61.0,160.5,1.2,18.05,187.0,204.77,163.68
2018,1,17,10,30,91.0,180.0,1.2,18.5,221.0,246.89,197.15
2018,1,17,10,45,157.0,193.0,1.15,18.9,267.5,314.11,250.32
2018,1,17,11,0,223.0,206.0,1.1,19.3,314.0,376.86,298.72
2018,1,17,11,15,261.5,209.5,1.2,19.55,340.5,419.41,331.12
2018,1,17,11,30,300.0,213.0,1.3,19.8,367.0,454.36,357.76
2018,1,17,11,45,283.0,220.0,1.4,20.0,367.0,453.01,356.12
2018,1,17,12,0,266.0,227.0,1.5,20.2,367.0,450.35,353.75
2018,1,17,12,15,369.5,206.0,1.55,20.3,400.5,502.88,395.42
2018,1,17,12,30,473.0,185.0,1.6,20.4,434.0,563.36,441.72
2018,1,17,12,45,506.5,173.5,1.65,20.5,437.5,572.55,448.88
2018,1,17,13,0,540.0,162.0,1.7,20.6,441.0,579.31,454.62
2018,1,17,13,15,514.5,163.5,1.65,20.55,423.5,556.24,437.05
2018,1,17,13,30,489.0,165.0,1.6,20.5,406.0,531.97,418.71
2018,1,17,13,45,416.0,171.5,1.55,20.5,370.5,480.43,379.08
2018,1,17,14,0,343.0,178.0,1.5,20.5,335.0,423.04,334.88
2018,1,17,14,15,287.0,173.5,1.35,20.25,299.0,374.34,297.08
2018,1,17,14,30,231.0,169.0,1.2,20.0,263.0,327.9,260.53
2018,1,17,14,45,236.5,153.5,1.1,19.75,243.0,306.13,243.79
2018,1,17,15,0,242.0,138.0,1.0,19.5,223.0,283.36,225.71
2018,1,17,15,15,217.0,123.5,1.0,19.5,193.0,245.89,195.42
2018,1,17,15,30,192.0,109.0,1.0,19.5,163.0,209.92,165.89
2018,1,17,15,45,148.0,92.5,0.85,18.2,130.5,161.01,126.19
2018,1,17,16,0,104.0,76.0,0.7,16.9,98.0,120.86,93.14
2018,1,17,16,15,83.5,60.0,0.75,16.4,75.0,92.51,68.97
2018,1,17,16,30,63.0,44.0,0.8,15.9,52.0,66.02,46.07
2018,1,17,16,45,48.5,29.0,0.85,15.35,33.5,43.45,22.99
2018,1,17,17,0,34.0,14.0,0.9,14.8,15.0,19.17,0.0
2018,1,17,17,15,17.0,7.0,0.85,14.7,7.5,6.88,0.0
2018,1,17,17,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,7,15,8.5,3.5,1.35,11.65,3.5,0.0,0.0
2018,1,18,7,30,17.0,7.0,1.6,12.3,7.0,9.25,0.0
2018,1,18,7,45,8.5,15.0,1.85,12.9,15.0,16.2,1.36
2018,1,18,8,0,0.0,23.0,2.1,13.5,23.0,22.2,12.21
2018,1,18,8,15,0.0,33.5,2.2,13.85,33.5,32.35,21.41
2018,1,18,8,30,0.0,44.0,2.3,14.2,44.0,42.57,30.39
2018,1,18,8,45,4.0,64.0,2.35,14.5,65.0,64.5,49.11
2018,1,18,9,0,8.0,84.0,2.4,14.8,86.0,86.9,68.12
2018,1,18,9,15,15.0,104.5,2.45,15.15,109.0,111.66,88.9
2018,1,18,9,30,22.0,125.0,2.5,15.5,132.0,137.03,109.95
2018,1,18,9,45,14.5,130.5,2.5,15.85,135.5,138.7,111.0
2018,1,18,10,0,7.0,136.0,2.5,16.2,139.0,139.96,111.62
2018,1,18,10,15,43.5,155.0,2.55,16.4,174.5,187.82,151.35
2018,1,18,10,30,80.0,174.0,2.6,16.6,210.0,233.04,188.42
2018,1,18,10,45,117.0,195.5,2.7,16.8,251.0,290.56,234.85
2018,1,18,11,0,154.0,217.0,2.8,17.0,292.0,342.55,276.26
2018,1,18,11,15,168.5,220.5,2.9,17.05,305.0,359.02,289.29
2018,1,18,11,30,183.0,224.0,3.0,17.1,318.0,375.43,302.38
2018,1,18,11,45,126.5,222.5,3.15,17.2,288.0,334.37,268.67
2018,1,18,12,0,70.0,221.0,3.3,17.3,258.0,283.76,227.24
2018,1,18,12,15,85.0,223.5,3.35,17.3,268.5,297.73,238.91
2018,1,18,12,30,100.0,226.0,3.4,17.3,279.0,311.53,250.25
2018,1,18,12,45,61.0,197.0,3.5,17.3,229.0,249.92,200.4
2018,1,18,13,0,22.0,168.0,3.6,17.3,179.0,183.21,145.88
2018,1,18,13,15,18.0,160.0,3.55,17.2,169.0,171.85,136.81
2018,1,18,13,30,14.0,152.0,3.5,17.1,159.0,160.61,127.72
2018,1,18,13,45,27.5,131.0,3.5,16.95,144.0,152.18,121.49
2018,1,18,14,0,41.0,110.0,3.5,16.8,129.0,138.0,110.47
2018,1,18,14,15,88.0,129.0,3.45,16.5,166.5,193.27,157.06
2018,1,18,14,30,135.0,148.0,3.4,16.2,204.0,240.46,196.32
2018,1,18,14,45,79.5,125.5,3.35,15.9,158.0,179.94,145.99
2018,1,18,15,0,24.0,103.0,3.3,15.6,112.0,117.9,94.05
2018,1,18,15,15,12.0,66.5,3.3,15.6,71.0,70.25,54.06
2018,1,18,15,30,0.0,30.0,3.3,15.6,30.0,28.95,19.03
2018,1,18,15,45,0.0,22.0,2.95,14.9,22.0,21.22,12.47
2018,1,18,16,0,0.0,14.0,2.6,14.2,14.0,13.5,5.85
2018,1,18,16,15,0.0,11.5,2.5,13.95,11.5,11.08,3.7
2018,1,18,16,30,0.0,9.0,2.4,13.7,9.0,8.67,1.51
2018,1,18,16,45,3.5,6.5,2.3,13.45,6.5,7.06,0.0
2018,1,18,17,0,7.0,4.0,2.2,13.2,4.0,5.06,0.0
2018,1,18,17,15,3.5,2.0,2.25,13.05,2.0,2.36,0.0
2018,1,18,17,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,7,15,7.0,5.0,1.1,8.05,5.0,0.0,0.0
2018,1,19,7,30,14.0,10.0,1.1,8.8,10.0,11.78,0.0
2018,1,19,7,45,73.0,25.0,1.1,9.55,32.5,43.95,14.09
2018,1,19,8,0,132.0,40.0,1.1,10.3,55.0,80.66,55.55
2018,1,19,8,15,328.0,47.5,1.3,10.65,106.0,156.01,116.25
2018,1,19,8,30,524.0,55.0,1.5,11.0,157.0,248.49,192.75
2018,1,19,8,45,569.5,61.5,1.65,11.4,196.5,298.33,237.57
2018,1,19,9,0,615.0,68.0,1.8,11.8,236.0,351.03,283.97
2018,1,19,9,15,670.5,70.0,1.8,12.0,278.5,405.92,330.94
2018,1,19,9,30,726.0,72.0,1.8,12.2,321.0,463.49,378.83
2018,1,19,9,45,753.0,75.0,1.85,12.4,356.5,506.89,414.63
2018,1,19,10,0,780.0,78.0,1.9,12.6,392.0,551.87,450.75
2018,1,19,10,15,797.5,80.0,1.9,12.7,421.5,589.22,480.09
2018,1,19,10,30,815.0,82.0,1.9,12.8,451.0,625.01,507.62
2018,1,19,10,45,775.0,95.0,1.9,12.95,460.0,632.89,512.81
2018,1,19,11,0,735.0,108.0,1.9,13.1,469.0,639.15,516.62
2018,1,19,11,15,785.0,100.5,1.9,13.15,497.0,676.21,544.91
2018,1,19,11,30,835.0,93.0,1.9,13.2,525.0,714.8,572.55
2018,1,19,11,45,846.0,92.0,1.95,13.25,536.0,730.28,583.46
2018,1,19,12,0,857.0,91.0,2.0,13.3,547.0,742.78,592.5
2018,1,19,12,15,858.0,90.5,2.05,13.3,548.0,745.36,594.54
2018,1,19,12,30,859.0,90.0,2.1,13.3,549.0,744.7,594.45
2018,1,19,12,45,785.0,107.0,2.2,13.25,522.0,705.47,566.51
2018,1,19,13,0,711.0,124.0,2.3,13.2,495.0,667.36,538.74
2018,1,19,13,15,726.5,117.0,2.35,13.1,487.5,661.76,535.68
2018,1,19,13,30,742.0,110.0,2.4,13.0,480.0,653.03,529.87
2018,1,19,13,45,778.5,98.0,2.45,12.95,471.5,647.0,526.3
2018,1,19,14,0,815.0,86.0,2.5,12.9,463.0,639.7,521.38
2018,1,19,14,15,623.0,112.5,2.5,12.7,390.5,529.53,434.27
2018,1,19,14,30,431.0,139.0,2.5,12.5,318.0,422.06,347.8
2018,1,19,14,45,507.0,117.0,2.55,12.35,311.0,426.24,352.19
2018,1,19,15,0,583.0,95.0,2.6,12.2,304.0,426.73,352.1
2018,1,19,15,15,622.0,82.0,2.6,12.2,282.5,408.82,335.72
2018,1,19,15,30,661.0,69.0,2.6,12.2,261.0,386.11,314.32
2018,1,19,15,45,502.5,60.0,2.15,11.35,193.0,282.2,227.57
2018,1,19,16,0,344.0,51.0,1.7,10.5,125.0,191.26,151.23
2018,1,19,16,15,270.0,42.5,1.6,9.9,92.5,139.29,106.15
2018,1,19,16,30,196.0,34.0,1.5,9.3,60.0,96.91,69.34
2018,1,19,16,45,159.5,26.0,1.45,8.75,42.0,70.77,42.29
2018,1,19,17,0,123.0,18.0,1.4,8.2,24.0,42.39,0.0
2018,1,19,17,15,61.5,9.0,1.4,8.05,12.0,15.92,0.0
2018,1,19,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,7,15,61.0,6.5,1.45,4.9,8.0,0.0,0.0
2018,1,20,7,30,122.0,13.0,1.6,5.9,16.0,29.88,0.0
2018,1,20,7,45,219.0,24.5,1.75,6.9,43.5,74.26,28.01
2018,1,20,8,0,316.0,36.0,1.9,7.9,71.0,124.9,86.13
2018,1,20,8,15,413.5,45.5,2.1,8.5,113.0,180.21,135.26
2018,1,20,8,30,511.0,55.0,2.3,9.1,155.0,244.56,191.8
2018,1,20,8,45,621.5,54.0,2.55,9.7,204.5,310.82,249.94
2018,1,20,9,0,732.0,53.0,2.8,10.3,254.0,384.05,313.39
2018,1,20,9,15,766.5,56.0,2.9,10.7,294.5,435.0,358.13
2018,1,20,9,30,801.0,59.0,3.0,11.1,335.0,486.76,402.31
2018,1,20,9,45,825.5,61.0,3.1,11.55,371.0,532.29,440.26
2018,1,20,10,0,850.0,63.0,3.2,12.0,407.0,577.12,476.65
2018,1,20,10,15,865.0,64.5,3.2,12.3,437.0,611.03,503.7
2018,1,20,10,30,880.0,66.0,3.2,12.6,467.0,646.31,531.09
2018,1,20,10,45,890.0,67.5,3.25,12.9,490.5,676.13,553.38
2018,1,20,11,0,900.0,69.0,3.3,13.2,514.0,703.38,572.78
2018,1,20,11,15,905.5,70.0,3.3,13.35,530.0,724.11,587.3
2018,1,20,11,30,911.0,71.0,3.3,13.5,546.0,741.78,599.57
2018,1,20,11,45,912.0,72.0,3.35,13.65,554.0,752.99,607.34
2018,1,20,12,0,913.0,73.0,3.4,13.8,562.0,760.86,612.77
2018,1,20,12,15,907.5,75.5,3.4,13.9,562.0,762.29,613.44
2018,1,20,12,30,902.0,78.0,3.4,14.0,562.0,760.33,611.78
2018,1,20,12,45,891.5,80.5,3.35,14.05,554.0,751.37,604.95
2018,1,20,13,0,881.0,83.0,3.3,14.1,546.0,743.67,599.23
2018,1,20,13,15,845.5,88.5,3.25,14.1,523.5,713.96,577.26
2018,1,20,13,30,810.0,94.0,3.2,14.1,501.0,681.99,553.68
2018,1,20,13,45,827.5,86.5,3.15,14.05,487.0,669.77,545.03
2018,1,20,14,0,845.0,79.0,3.1,14.0,473.0,653.86,532.89
2018,1,20,14,15,831.0,76.5,3.0,13.85,445.0,620.03,506.38
2018,1,20,14,30,817.0,74.0,2.9,13.7,417.0,584.24,477.97
2018,1,20,14,45,797.0,71.0,2.8,13.5,383.0,542.74,444.57
2018,1,20,15,0,777.0,68.0,2.7,13.3,349.0,500.19,409.52
2018,1,20,15,15,745.0,64.5,2.7,13.3,310.0,450.37,367.72
2018,1,20,15,30,713.0,61.0,2.7,13.3,271.0,401.03,325.18
2018,1,20,15,45,669.0,56.5,2.0,12.1,229.5,346.53,277.56
2018,1,20,16,0,625.0,52.0,1.3,10.9,188.0,296.2,232.07
2018,1,20,16,15,456.5,49.0,1.25,10.1,136.5,208.86,159.05
2018,1,20,16,30,288.0,46.0,1.2,9.3,85.0,136.33,99.09
2018,1,20,16,45,231.0,33.0,1.15,8.5,56.5,95.21,59.5
2018,1,20,17,0,174.0,20.0,1.1,7.7,28.0,53.77,0.0
2018,1,20,17,15,87.0,10.0,1.1,7.55,14.0,20.03,0.0
2018,1,20,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,21,7,15,45.5,7.0,0.95,6.45,8.0,0.0,0.0
2018,1,21,7,30,91.0,14.0,1.1,7.0,16.0,26.57,0.0
2018,1,21,7,45,194.0,26.5,1.2,7.55,44.5,71.86,29.44
2018,1,21,8,0,297.0,39.0,1.3,8.1,73.0,123.41,85.72
2018,1,21,8,15,367.5,49.5,1.3,8.55,110.0,171.13,128.81
2018,1,21,8,30,438.0,60.0,1.3,9.0,147.0,225.29,176.78
2018,1,21,8,45,392.5,76.5,1.35,9.5,168.0,245.37,197.8
2018,1,21,9,0,347.0,93.0,1.4,10.0,189.0,261.73,214.2
2018,1,21,9,15,463.5,93.0,1.4,10.65,241.5,331.99,273.04
2018,1,21,9,30,580.0,93.0,1.4,11.3,294.0,413.55,339.45
2018,1,21,9,45,689.0,82.5,1.45,11.95,345.5,484.27,396.16
2018,1,21,10,0,798.0,72.0,1.5,12.6,397.0,558.36,454.25
2018,1,21,10,15,760.5,85.0,1.55,12.85,413.0,574.76,466.55
2018,1,21,10,30,723.0,98.0,1.6,13.1,429.0,588.93,477.03
2018,1,21,10,45,602.0,132.0,1.65,13.4,417.0,563.61,455.88
2018,1,21,11,0,481.0,166.0,1.7,13.7,405.0,527.49,426.31
2018,1,21,11,15,631.5,134.5,1.75,13.7,459.0,611.55,493.11
2018,1,21,11,30,782.0,103.0,1.8,13.7,513.0,691.42,553.93
2018,1,21,11,45,540.0,157.5,1.85,13.75,442.5,582.02,468.38
2018,1,21,12,0,298.0,212.0,1.9,13.8,372.0,458.9,370.34
2018,1,21,12,15,319.5,217.0,1.9,13.75,389.0,481.4,388.81
2018,1,21,12,30,341.0,222.0,1.9,13.7,406.0,502.76,405.38
2018,1,21,12,45,314.5,224.0,1.9,13.65,392.0,483.97,390.37
2018,1,21,13,0,288.0,226.0,1.9,13.6,378.0,464.36,374.96
2018,1,21,13,15,237.5,224.0,1.85,13.55,347.5,422.49,341.67
2018,1,21,13,30,187.0,222.0,1.8,13.5,317.0,373.16,302.47
2018,1,21,13,45,217.5,210.5,1.75,13.45,316.5,377.62,307.09
2018,1,21,14,0,248.0,199.0,1.7,13.4,316.0,387.64,315.54
2018,1,21,14,15,217.5,189.5,1.6,13.3,287.5,344.08,280.66
2018,1,21,14,30,187.0,180.0,1.5,13.2,259.0,309.11,252.47
2018,1,21,14,45,155.5,160.0,1.35,13.05,222.0,262.89,214.97
2018,1,21,15,0,124.0,140.0,1.2,12.9,185.0,218.44,178.52
2018,1,21,15,15,146.5,128.5,1.2,12.9,176.0,212.73,173.83
2018,1,21,15,30,169.0,117.0,1.2,12.9,167.0,205.0,166.79
2018,1,21,15,45,151.5,100.0,0.9,12.15,140.0,172.11,138.76
2018,1,21,16,0,134.0,83.0,0.6,11.4,113.0,140.51,111.46
2018,1,21,16,15,84.0,64.0,0.65,11.2,81.5,97.48,74.98
2018,1,21,16,30,34.0,45.0,0.7,11.0,50.0,56.05,40.25
2018,1,21,16,45,44.0,32.0,0.7,10.8,36.0,46.09,28.76
2018,1,21,17,0,54.0,19.0,0.7,10.6,22.0,31.1,0.0
2018,1,21,17,15,27.0,9.5,0.75,10.5,11.0,12.56,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
