Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,45,60.5,220.0,3.1,11.95,258.0,266.34,216.62
2018,3,14,10,0,114.0,278.0,3.1,11.9,350.0,376.88,305.28
2018,3,14,10,15,72.5,260.5,3.1,11.95,307.0,322.43,260.31
2018,3,14,10,30,31.0,243.0,3.1,12.0,264.0,272.19,218.73
2018,3,14,10,45,16.5,198.0,3.1,12.05,209.0,208.43,166.97
2018,3,14,11,0,2.0,153.0,3.1,12.1,154.0,151.12,119.8
2018,3,14,11,15,47.5,209.5,3.05,12.1,245.0,253.51,204.43
2018,3,14,11,30,93.0,266.0,3.0,12.1,336.0,362.32,291.51
2018,3,14,11,45,149.0,313.0,2.95,12.15,426.5,464.4,371.42
2018,3,14,12,0,205.0,360.0,2.9,12.2,517.0,567.14,449.64
2018,3,14,12,15,145.5,306.5,2.85,12.25,418.0,455.63,363.19
2018,3,14,12,30,86.0,253.0,2.8,12.3,319.0,343.87,275.5
2018,3,14,12,45,43.0,176.0,2.75,12.35,209.0,216.02,173.3
2018,3,14,13,0,0.0,99.0,2.7,12.4,99.0,95.97,74.17
2018,3,14,13,15,3.0,122.5,2.7,12.4,124.5,121.76,95.72
2018,3,14,13,30,6.0,146.0,2.7,12.4,150.0,147.61,117.04
2018,3,14,13,45,21.5,152.5,2.65,12.45,167.5,170.94,136.78
2018,3,14,14,0,37.0,159.0,2.6,12.5,185.0,189.73,152.74
2018,3,14,14,15,102.5,178.5,2.55,12.5,245.0,266.62,217.14
2018,3,14,14,30,168.0,198.0,2.5,12.5,305.0,333.54,272.17
2018,3,14,14,45,437.0,161.0,2.5,12.55,418.0,496.17,405.75
2018,3,14,15,0,706.0,124.0,2.5,12.6,531.0,627.25,509.01
2018,3,14,15,15,777.0,100.5,2.5,12.6,517.5,616.67,500.68
2018,3,14,15,30,848.0,77.0,2.5,12.6,504.0,599.39,487.41
2018,3,14,15,45,824.0,74.0,2.4,12.4,456.5,542.92,442.02
2018,3,14,16,0,800.0,71.0,2.3,12.2,409.0,486.7,395.74
2018,3,14,16,15,735.0,72.0,2.05,11.75,352.5,416.65,337.09
2018,3,14,16,30,670.0,73.0,1.8,11.3,296.0,352.32,281.79
2018,3,14,16,45,591.5,67.5,1.55,10.9,240.0,281.62,220.57
2018,3,14,17,0,513.0,62.0,1.3,10.5,184.0,218.71,165.29
2018,3,14,17,15,486.5,51.0,1.25,9.8,144.0,170.55,121.06
2018,3,14,17,30,460.0,40.0,1.2,9.1,104.0,125.1,79.53
2018,3,14,17,45,313.5,29.0,1.15,8.4,64.5,68.75,34.03
2018,3,14,18,0,167.0,18.0,1.1,7.7,25.0,27.32,0.0
2018,3,14,18,15,83.5,9.0,1.1,7.5,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,6,15,64.0,7.5,1.5,5.7,9.5,0.0,0.0
2018,3,15,6,30,128.0,15.0,1.7,6.6,19.0,20.62,0.0
2018,3,15,6,45,277.5,27.0,1.95,7.55,57.0,58.14,24.9
2018,3,15,7,0,427.0,39.0,2.2,8.5,95.0,112.85,70.37
2018,3,15,7,15,397.5,53.5,2.4,9.05,124.0,147.28,104.75
2018,3,15,7,30,368.0,68.0,2.6,9.6,153.0,176.84,134.97
2018,3,15,7,45,311.0,94.5,2.8,10.1,178.5,206.94,165.09
2018,3,15,8,0,254.0,121.0,3.0,10.6,204.0,226.87,184.83
2018,3,15,8,15,249.5,143.0,3.1,11.0,235.5,261.98,215.33
2018,3,15,8,30,245.0,165.0,3.2,11.4,267.0,296.23,244.13
2018,3,15,8,45,181.0,180.0,3.3,11.8,260.0,285.13,234.74
2018,3,15,9,0,117.0,195.0,3.4,12.2,253.0,271.6,222.59
2018,3,15,9,15,129.5,214.5,3.5,12.35,284.0,305.52,250.01
2018,3,15,9,30,142.0,234.0,3.6,12.5,315.0,340.25,277.63
2018,3,15,9,45,84.0,226.5,3.65,12.65,275.5,290.11,235.58
2018,3,15,10,0,26.0,219.0,3.7,12.8,236.0,241.35,194.23
2018,3,15,10,15,13.5,163.5,3.8,12.95,172.5,170.58,136.3
2018,3,15,10,30,1.0,108.0,3.9,13.1,109.0,105.59,82.41
2018,3,15,10,45,13.5,170.0,3.95,13.2,180.0,177.74,141.84
2018,3,15,11,0,26.0,232.0,4.0,13.3,251.0,257.68,206.23
2018,3,15,11,15,28.5,246.5,4.1,13.3,267.5,275.6,220.26
2018,3,15,11,30,31.0,261.0,4.2,13.3,284.0,293.54,234.42
2018,3,15,11,45,26.0,234.0,4.3,13.3,253.5,260.94,208.33
2018,3,15,12,0,21.0,207.0,4.4,13.3,223.0,228.37,182.21
2018,3,15,12,15,50.5,244.5,4.45,13.15,283.5,294.58,236.45
2018,3,15,12,30,80.0,282.0,4.5,13.0,344.0,361.01,289.99
2018,3,15,12,45,66.5,259.5,4.55,12.9,310.5,324.51,260.83
2018,3,15,13,0,53.0,237.0,4.6,12.8,277.0,288.08,231.77
2018,3,15,13,15,77.5,263.0,4.55,12.65,320.5,336.4,271.34
2018,3,15,13,30,102.0,289.0,4.5,12.5,364.0,392.0,316.03
2018,3,15,13,45,68.0,276.5,4.45,12.35,326.0,339.77,273.85
2018,3,15,14,0,34.0,264.0,4.4,12.2,288.0,296.97,239.03
2018,3,15,14,15,126.5,245.5,4.3,12.1,328.0,356.81,290.59
2018,3,15,14,30,219.0,227.0,4.2,12.0,368.0,410.11,335.82
2018,3,15,14,45,413.0,184.5,4.1,11.95,431.0,504.67,415.1
2018,3,15,15,0,607.0,142.0,4.0,11.9,494.0,579.65,476.73
2018,3,15,15,15,347.5,158.0,4.0,11.9,356.5,399.65,330.21
2018,3,15,15,30,88.0,174.0,4.0,11.9,219.0,233.07,190.93
2018,3,15,15,45,73.5,157.5,4.0,11.95,192.5,199.16,163.22
2018,3,15,16,0,59.0,141.0,4.0,12.0,166.0,171.31,139.99
2018,3,15,16,15,106.5,127.5,3.8,11.85,166.0,179.67,147.12
2018,3,15,16,30,154.0,114.0,3.6,11.7,166.0,179.12,145.77
2018,3,15,16,45,129.0,102.0,3.45,11.5,140.5,149.53,119.99
2018,3,15,17,0,104.0,90.0,3.3,11.3,115.0,122.62,96.44
2018,3,15,17,15,76.0,69.0,3.2,11.2,85.0,88.37,66.86
2018,3,15,17,30,48.0,48.0,3.1,11.1,55.0,57.4,40.43
2018,3,15,17,45,30.0,30.5,3.0,10.95,34.5,33.73,18.95
2018,3,15,18,0,12.0,13.0,2.9,10.8,14.0,13.49,0.0
2018,3,15,18,15,6.0,6.5,2.9,10.8,7.0,6.39,0.0
2018,3,15,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,9.8,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,9.9,6.0,6.0,0.0
2018,3,16,6,45,1.0,12.5,2.05,10.05,12.5,12.16,3.16
2018,3,16,7,0,0.0,19.0,2.2,10.2,19.0,18.33,9.75
2018,3,16,7,15,0.0,29.5,2.35,10.15,29.5,28.47,18.8
2018,3,16,7,30,0.0,40.0,2.5,10.1,40.0,38.63,27.8
2018,3,16,7,45,0.0,42.5,2.7,10.1,42.5,41.04,30.01
2018,3,16,8,0,0.0,45.0,2.9,10.1,45.0,43.46,32.1
2018,3,16,8,15,0.5,61.5,3.0,10.15,61.5,59.66,46.0
2018,3,16,8,30,1.0,78.0,3.1,10.2,78.0,75.93,59.8
2018,3,16,8,45,14.5,124.0,3.25,10.2,131.0,129.01,104.8
2018,3,16,9,0,28.0,170.0,3.4,10.2,184.0,187.68,153.75
2018,3,16,9,15,14.5,121.0,3.5,10.35,128.5,127.07,102.53
2018,3,16,9,30,1.0,72.0,3.6,10.5,73.0,70.32,54.25
2018,3,16,9,45,83.0,141.0,3.7,10.7,194.5,205.5,169.39
2018,3,16,10,0,165.0,210.0,3.8,10.9,316.0,343.33,282.73
2018,3,16,10,15,234.0,235.0,3.85,11.0,393.0,436.89,357.87
2018,3,16,10,30,303.0,260.0,3.9,11.1,470.0,527.41,429.23
2018,3,16,10,45,206.5,275.0,3.95,11.25,420.5,470.28,381.1
2018,3,16,11,0,110.0,290.0,4.0,11.4,371.0,399.64,322.39
2018,3,16,11,15,113.5,283.0,4.05,11.5,368.0,397.37,320.85
2018,3,16,11,30,117.0,276.0,4.1,11.6,365.0,394.76,318.84
2018,3,16,11,45,424.0,226.5,4.15,11.75,554.5,639.16,517.35
2018,3,16,12,0,731.0,177.0,4.2,11.9,744.0,873.24,694.13
2018,3,16,12,15,489.5,160.5,4.25,11.95,540.0,635.75,515.42
2018,3,16,12,30,248.0,144.0,4.3,12.0,336.0,390.85,321.18
2018,3,16,12,45,139.5,172.5,4.35,12.05,280.5,313.4,256.24
2018,3,16,13,0,31.0,201.0,4.4,12.1,225.0,230.76,185.42
2018,3,16,13,15,48.0,212.5,4.45,12.15,248.5,257.33,207.78
2018,3,16,13,30,65.0,224.0,4.5,12.2,272.0,283.24,229.32
2018,3,16,13,45,124.5,235.5,4.5,12.25,323.5,351.65,286.14
2018,3,16,14,0,184.0,247.0,4.5,12.3,375.0,409.6,333.84
2018,3,16,14,15,256.5,230.0,4.45,12.15,400.5,450.8,368.71
2018,3,16,14,30,329.0,213.0,4.4,12.0,426.0,479.34,393.38
2018,3,16,14,45,451.5,179.0,4.35,11.85,453.0,527.51,434.27
2018,3,16,15,0,574.0,145.0,4.3,11.7,480.0,561.11,462.89
2018,3,16,15,15,610.5,129.0,4.3,11.7,462.0,543.25,449.05
2018,3,16,15,30,647.0,113.0,4.3,11.7,444.0,520.54,430.95
2018,3,16,15,45,606.0,115.5,4.1,11.3,402.5,469.16,388.42
2018,3,16,16,0,565.0,118.0,3.9,10.9,361.0,419.95,347.03
2018,3,16,16,15,576.0,101.5,3.6,10.55,323.0,377.76,310.53
2018,3,16,16,30,587.0,85.0,3.3,10.2,285.0,333.3,270.66
2018,3,16,16,45,549.0,76.5,2.95,9.9,239.0,277.78,220.74
2018,3,16,17,0,511.0,68.0,2.6,9.6,193.0,225.67,172.95
2018,3,16,17,15,424.5,58.0,2.3,9.0,145.0,164.29,119.17
2018,3,16,17,30,338.0,48.0,2.0,8.4,97.0,111.95,74.47
2018,3,16,17,45,229.0,34.5,1.7,7.8,61.5,64.49,35.62
2018,3,16,18,0,120.0,21.0,1.4,7.2,26.0,27.21,0.0
2018,3,16,18,15,60.0,10.5,1.4,7.1,13.0,10.32,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,13.5,8.0,1.05,7.6,8.5,0.0,0.0
2018,3,17,6,30,27.0,16.0,1.2,7.9,17.0,17.15,0.0
2018,3,17,6,45,90.5,33.0,1.4,8.25,44.5,44.52,24.74
2018,3,17,7,0,154.0,50.0,1.6,8.6,72.0,78.38,53.9
2018,3,17,7,15,203.0,67.5,1.65,8.8,108.5,116.97,87.01
2018,3,17,7,30,252.0,85.0,1.7,9.0,145.0,161.2,125.68
2018,3,17,7,45,282.5,103.0,1.8,9.25,185.5,205.02,164.56
2018,3,17,8,0,313.0,121.0,1.9,9.5,226.0,251.94,205.53
2018,3,17,8,15,344.0,136.5,1.9,9.75,269.0,299.33,246.06
2018,3,17,8,30,375.0,152.0,1.9,10.0,312.0,353.86,291.39
2018,3,17,8,45,321.5,181.0,1.9,10.3,329.0,369.4,303.72
2018,3,17,9,0,268.0,210.0,1.9,10.6,346.0,383.61,314.12
2018,3,17,9,15,333.0,217.0,1.85,10.7,401.0,445.37,363.44
2018,3,17,9,30,398.0,224.0,1.8,10.8,456.0,511.82,415.1
2018,3,17,9,45,477.5,216.5,1.75,10.9,512.5,584.18,470.46
2018,3,17,10,0,557.0,209.0,1.7,11.0,569.0,654.71,523.21
2018,3,17,10,15,682.5,176.0,1.7,11.2,638.0,741.29,587.84
2018,3,17,10,30,808.0,143.0,1.7,11.4,707.0,826.8,647.22
2018,3,17,10,45,628.0,209.0,1.65,11.55,656.5,768.42,601.89
2018,3,17,11,0,448.0,275.0,1.6,11.7,606.0,693.54,542.82
2018,3,17,11,15,306.0,309.0,1.65,11.85,537.5,604.48,474.81
2018,3,17,11,30,164.0,343.0,1.7,12.0,469.0,509.21,400.3
2018,3,17,11,45,87.5,284.5,1.75,12.15,352.0,378.46,299.96
2018,3,17,12,0,11.0,226.0,1.8,12.3,235.0,232.72,184.06
2018,3,17,12,15,15.5,241.0,1.85,12.35,253.5,252.09,200.07
2018,3,17,12,30,20.0,256.0,1.9,12.4,272.0,271.47,215.45
2018,3,17,12,45,29.0,258.5,1.9,12.45,281.0,289.35,229.8
2018,3,17,13,0,38.0,261.0,1.9,12.5,290.0,299.8,238.35
2018,3,17,13,15,146.0,273.5,1.95,12.4,382.0,416.51,333.1
2018,3,17,13,30,254.0,286.0,2.0,12.3,474.0,529.46,421.64
2018,3,17,13,45,441.0,245.0,2.05,12.25,559.0,647.01,514.08
2018,3,17,14,0,628.0,204.0,2.1,12.2,644.0,749.04,592.55
2018,3,17,14,15,652.5,185.0,2.1,12.05,625.0,730.02,579.34
2018,3,17,14,30,677.0,166.0,2.1,11.9,606.0,707.13,564.2
2018,3,17,14,45,561.5,189.0,2.1,11.8,540.0,619.24,497.4
2018,3,17,15,0,446.0,212.0,2.1,11.7,474.0,541.04,436.87
2018,3,17,15,15,469.5,189.0,2.1,11.7,447.0,512.75,416.38
2018,3,17,15,30,493.0,166.0,2.1,11.7,420.0,481.16,392.31
2018,3,17,15,45,515.5,145.5,1.95,11.55,389.0,448.25,366.07
2018,3,17,16,0,538.0,125.0,1.8,11.4,358.0,411.98,336.19
2018,3,17,16,15,555.5,109.5,1.55,11.05,324.5,377.38,306.25
2018,3,17,16,30,573.0,94.0,1.3,10.7,291.0,337.71,270.88
2018,3,17,16,45,546.0,83.0,1.05,10.4,246.0,284.13,223.36
2018,3,17,17,0,519.0,72.0,0.8,10.1,201.0,232.77,176.76
2018,3,17,17,15,428.5,62.0,0.85,9.55,151.5,169.78,122.82
2018,3,17,17,30,338.0,52.0,0.9,9.0,102.0,116.42,77.97
2018,3,17,17,45,222.0,36.0,0.9,8.45,63.5,65.36,36.99
2018,3,17,18,0,106.0,20.0,0.9,7.9,25.0,25.62,0.0
2018,3,17,18,15,53.0,10.0,0.95,7.65,12.5,10.17,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,15,70.0,10.5,0.4,6.15,13.5,10.32,0.0
2018,3,18,6,30,140.0,21.0,0.5,6.5,27.0,27.63,0.0
2018,3,18,6,45,171.0,35.5,0.6,6.8,53.0,57.62,32.8
2018,3,18,7,0,202.0,50.0,0.7,7.1,79.0,88.73,61.08
2018,3,18,7,15,211.0,70.0,0.75,7.7,111.5,122.05,91.44
2018,3,18,7,30,220.0,90.0,0.8,8.3,144.0,157.92,123.92
2018,3,18,7,45,252.0,107.5,0.85,8.9,183.0,200.04,160.63
2018,3,18,8,0,284.0,125.0,0.9,9.5,222.0,245.46,199.45
2018,3,18,8,15,381.5,130.0,0.95,10.2,281.5,314.8,256.58
2018,3,18,8,30,479.0,135.0,1.0,10.9,341.0,390.18,317.44
2018,3,18,8,45,612.0,122.5,1.05,11.6,416.5,478.3,387.11
2018,3,18,9,0,745.0,110.0,1.1,12.3,492.0,575.19,461.43
2018,3,18,9,15,526.5,176.0,1.1,12.75,457.5,534.41,426.76
2018,3,18,9,30,308.0,242.0,1.1,13.2,423.0,470.07,373.94
2018,3,18,9,45,263.0,270.0,1.1,13.7,431.5,479.61,379.43
2018,3,18,10,0,218.0,298.0,1.1,14.2,440.0,478.25,375.96
2018,3,18,10,15,228.0,312.5,1.0,14.5,467.0,508.97,397.36
2018,3,18,10,30,238.0,327.0,0.9,14.8,494.0,539.57,417.92
2018,3,18,10,45,226.0,340.0,0.85,15.1,503.0,549.57,423.11
2018,3,18,11,0,214.0,353.0,0.8,15.4,512.0,558.21,427.45
2018,3,18,11,15,214.5,361.5,0.7,15.45,524.0,571.84,435.68
2018,3,18,11,30,215.0,370.0,0.6,15.5,536.0,584.63,443.14
2018,3,18,11,45,301.5,353.0,0.5,15.55,588.0,656.42,494.1
2018,3,18,12,0,388.0,336.0,0.4,15.6,640.0,719.66,537.12
2018,3,18,12,15,356.0,341.5,0.45,15.45,620.5,697.0,521.01
2018,3,18,12,30,324.0,347.0,0.5,15.3,601.0,672.82,504.93
2018,3,18,12,45,207.5,355.5,0.55,15.15,517.5,564.59,427.79
2018,3,18,13,0,91.0,364.0,0.6,15.0,434.0,457.57,349.36
2018,3,18,13,15,64.5,336.0,0.7,14.9,385.0,402.59,310.35
2018,3,18,13,30,38.0,308.0,0.8,14.8,336.0,348.38,270.32
2018,3,18,13,45,29.5,284.5,0.85,14.7,306.0,315.35,246.01
2018,3,18,14,0,21.0,261.0,0.9,14.6,276.0,275.9,216.25
2018,3,18,14,15,16.5,239.5,0.9,14.45,251.0,249.86,196.58
2018,3,18,14,30,12.0,218.0,0.9,14.3,226.0,224.13,176.86
2018,3,18,14,45,10.5,206.0,0.9,14.15,212.5,210.58,166.68
2018,3,18,15,0,9.0,194.0,0.9,14.0,199.0,197.15,156.47
2018,3,18,15,15,6.0,167.0,0.9,14.0,170.5,167.69,133.18
2018,3,18,15,30,3.0,140.0,0.9,14.0,142.0,138.61,109.95
2018,3,18,15,45,13.5,143.0,0.75,13.5,149.0,147.58,118.03
2018,3,18,16,0,24.0,146.0,0.6,13.0,156.0,158.51,127.45
2018,3,18,16,15,74.5,139.5,0.6,12.6,166.0,174.17,140.78
2018,3,18,16,30,125.0,133.0,0.6,12.2,176.0,187.46,151.19
2018,3,18,16,45,83.0,112.0,0.65,11.85,138.5,143.89,115.04
2018,3,18,17,0,41.0,91.0,0.7,11.5,101.0,102.93,81.14
2018,3,18,17,15,74.0,71.5,0.75,11.25,84.5,90.44,68.75
2018,3,18,17,30,107.0,52.0,0.8,11.0,68.0,73.4,51.61
2018,3,18,17,45,70.5,35.0,0.8,10.8,44.0,44.0,26.46
2018,3,18,18,0,34.0,18.0,0.8,10.6,20.0,19.48,0.0
2018,3,18,18,15,17.0,9.0,0.85,10.45,10.0,8.97,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,19,6,15,98.0,11.0,1.15,5.35,16.0,11.24,0.0
2018,3,19,6,30,196.0,22.0,1.2,6.3,32.0,33.11,0.0
2018,3,19,6,45,329.5,33.0,1.3,7.2,73.0,74.9,40.7
2018,3,19,7,0,463.0,44.0,1.4,8.1,114.0,130.46,85.07
2018,3,19,7,15,552.5,51.0,1.5,8.85,166.5,187.12,133.96
2018,3,19,7,30,642.0,58.0,1.6,9.6,219.0,253.69,192.52
2018,3,19,7,45,653.5,67.5,1.65,10.35,263.0,304.98,240.01
2018,3,19,8,0,665.0,77.0,1.7,11.1,307.0,356.65,286.21
2018,3,19,8,15,602.0,100.5,1.9,11.85,333.0,388.85,315.54
2018,3,19,8,30,539.0,124.0,2.1,12.6,359.0,410.91,334.91
2018,3,19,8,45,475.0,157.0,2.3,13.35,381.0,437.18,355.79
2018,3,19,9,0,411.0,190.0,2.5,14.1,403.0,456.09,369.58
2018,3,19,9,15,440.5,199.5,2.5,14.5,445.0,504.65,407.04
2018,3,19,9,30,470.0,209.0,2.5,14.9,487.0,554.5,444.49
2018,3,19,9,45,475.0,222.5,2.5,15.3,518.5,591.55,471.11
2018,3,19,10,0,480.0,236.0,2.5,15.7,550.0,627.48,496.44
2018,3,19,10,15,599.5,204.5,2.55,16.05,615.5,708.79,557.81
2018,3,19,10,30,719.0,173.0,2.6,16.4,681.0,792.99,618.8
2018,3,19,10,45,659.5,204.0,2.65,16.8,682.0,793.78,616.7
2018,3,19,11,0,600.0,235.0,2.7,17.2,683.0,788.8,610.36
2018,3,19,11,15,493.5,285.0,2.75,17.55,659.0,755.71,582.84
2018,3,19,11,30,387.0,335.0,2.8,17.9,635.0,711.81,547.71
2018,3,19,11,45,401.0,332.5,2.85,18.3,646.0,726.08,557.85
2018,3,19,12,0,415.0,330.0,2.9,18.7,657.0,746.69,571.86
2018,3,19,12,15,607.0,249.0,2.8,18.85,727.5,841.84,643.53
2018,3,19,12,30,799.0,168.0,2.7,19.0,798.0,928.24,702.8
2018,3,19,12,45,705.0,204.5,2.6,19.2,756.5,880.32,668.12
2018,3,19,13,0,611.0,241.0,2.5,19.4,715.0,825.88,628.52
2018,3,19,13,15,482.5,284.5,2.35,19.55,654.0,745.93,568.66
2018,3,19,13,30,354.0,328.0,2.2,19.7,593.0,662.87,506.09
2018,3,19,13,45,341.5,317.0,2.05,19.8,566.0,632.36,484.28
2018,3,19,14,0,329.0,306.0,1.9,19.9,539.0,601.13,461.46
2018,3,19,14,15,390.5,270.5,1.65,19.5,535.5,602.51,464.44
2018,3,19,14,30,452.0,235.0,1.4,19.1,532.0,606.08,468.18
2018,3,19,14,45,462.0,220.5,1.2,18.7,509.5,581.21,450.21
2018,3,19,15,0,472.0,206.0,1.0,18.3,487.0,554.14,430.55
2018,3,19,15,15,365.0,213.0,1.0,18.3,421.0,465.03,363.81
2018,3,19,15,30,258.0,220.0,1.0,18.3,355.0,390.42,306.83
2018,3,19,15,45,322.0,187.0,0.75,17.7,339.5,379.05,299.18
2018,3,19,16,0,386.0,154.0,0.5,17.1,324.0,365.46,288.16
2018,3,19,16,15,428.5,127.5,0.5,16.8,295.0,336.75,265.19
2018,3,19,16,30,471.0,101.0,0.5,16.5,266.0,302.79,236.65
2018,3,19,16,45,488.0,84.0,0.5,16.25,230.5,266.01,204.28
2018,3,19,17,0,505.0,67.0,0.5,16.0,195.0,224.87,166.87
2018,3,19,17,15,409.5,58.0,0.55,15.45,146.5,162.28,114.8
2018,3,19,17,30,314.0,49.0,0.6,14.9,98.0,109.66,71.96
2018,3,19,17,45,216.0,35.5,0.7,14.4,63.0,64.43,36.4
2018,3,19,18,0,118.0,22.0,0.8,13.9,28.0,28.7,0.0
2018,3,19,18,15,59.0,11.0,0.85,13.6,14.0,11.29,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.1,10.6,2.5,2.01,0.0
2018,3,20,6,30,11.0,4.0,1.3,10.7,5.0,4.59,0.0
2018,3,20,6,45,5.5,5.0,1.55,10.8,5.5,5.64,0.0
2018,3,20,7,0,0.0,6.0,1.8,10.9,6.0,5.78,0.0
2018,3,20,7,15,0.0,7.5,1.7,10.95,7.5,7.23,0.58
2018,3,20,7,30,0.0,9.0,1.6,11.0,9.0,8.68,1.88
2018,3,20,7,45,0.0,16.0,1.5,11.1,16.0,15.43,7.77
2018,3,20,8,0,0.0,23.0,1.4,11.2,23.0,22.19,13.62
2018,3,20,8,15,0.0,46.0,1.6,11.35,46.0,44.43,32.71
2018,3,20,8,30,0.0,69.0,1.8,11.5,69.0,66.7,51.57
2018,3,20,8,45,0.0,71.5,1.95,11.65,71.5,69.13,53.41
2018,3,20,9,0,0.0,74.0,2.1,11.8,74.0,71.56,55.25
2018,3,20,9,15,0.0,90.0,2.3,11.9,90.0,87.08,68.09
2018,3,20,9,30,0.0,106.0,2.5,12.0,106.0,102.81,80.98
2018,3,20,9,45,0.0,119.0,2.65,12.1,119.0,115.62,91.36
2018,3,20,10,0,0.0,132.0,2.8,12.2,132.0,128.48,101.71
2018,3,20,10,15,0.0,121.5,2.95,12.25,121.5,118.08,92.93
2018,3,20,10,30,0.0,111.0,3.1,12.3,111.0,107.73,84.25
2018,3,20,10,45,2.0,140.5,3.2,12.4,142.0,138.6,109.54
2018,3,20,11,0,4.0,170.0,3.3,12.5,173.0,169.75,134.77
2018,3,20,11,15,3.5,165.0,3.35,12.6,167.5,164.39,130.18
2018,3,20,11,30,3.0,160.0,3.4,12.7,162.0,159.0,125.67
2018,3,20,11,45,1.5,123.5,3.5,12.85,124.5,121.49,94.96
2018,3,20,12,0,0.0,87.0,3.6,13.0,87.0,84.28,64.35
2018,3,20,12,15,0.0,100.0,3.6,13.0,100.0,96.99,74.83
2018,3,20,12,30,0.0,113.0,3.6,13.0,113.0,109.76,85.3
2018,3,20,12,45,0.0,94.5,3.65,13.0,94.5,91.59,70.4
2018,3,20,13,0,0.0,76.0,3.7,13.0,76.0,73.6,55.62
2018,3,20,13,15,0.0,73.5,3.65,13.0,73.5,71.17,53.67
2018,3,20,13,30,0.0,71.0,3.6,13.0,71.0,68.74,51.71
2018,3,20,13,45,0.0,75.0,3.5,13.0,75.0,72.61,54.98
2018,3,20,14,0,0.0,79.0,3.4,13.0,79.0,76.47,58.27
2018,3,20,14,15,0.0,78.0,3.3,13.0,78.0,75.49,57.56
2018,3,20,14,30,0.0,77.0,3.2,13.0,77.0,74.51,56.86
2018,3,20,14,45,0.0,78.0,3.1,13.05,78.0,75.47,57.77
2018,3,20,15,0,0.0,79.0,3.0,13.1,79.0,76.43,58.71
2018,3,20,15,15,0.0,87.0,3.0,13.1,87.0,84.17,65.35
2018,3,20,15,30,0.0,95.0,3.0,13.1,95.0,92.03,72.1
2018,3,20,15,45,0.0,93.0,2.8,13.0,93.0,90.11,70.73
2018,3,20,16,0,0.0,91.0,2.6,12.9,91.0,88.21,69.38
2018,3,20,16,15,0.0,80.5,2.5,12.8,80.5,77.93,60.92
2018,3,20,16,30,0.0,70.0,2.4,12.7,70.0,67.69,52.39
2018,3,20,16,45,0.0,58.0,2.3,12.65,58.0,56.05,42.52
2018,3,20,17,0,0.0,46.0,2.2,12.6,46.0,44.43,32.54
2018,3,20,17,15,0.0,38.0,2.05,12.45,38.0,36.69,25.73
2018,3,20,17,30,0.0,30.0,1.9,12.3,30.0,28.96,18.79
2018,3,20,17,45,5.0,20.5,1.8,12.2,21.0,20.41,10.6
2018,3,20,18,0,10.0,11.0,1.7,12.1,12.0,11.35,0.0
2018,3,20,18,15,5.0,5.5,2.0,12.15,6.0,5.45,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.0,1.45,13.2,5.0,4.93,0.0
2018,3,21,6,30,2.0,10.0,1.5,13.5,10.0,9.78,0.0
2018,3,21,6,45,1.0,18.0,1.6,13.85,18.0,17.49,8.4
2018,3,21,7,0,0.0,26.0,1.7,14.2,26.0,25.09,15.42
2018,3,21,7,15,0.0,34.0,1.8,14.4,34.0,32.82,22.27
2018,3,21,7,30,0.0,42.0,1.9,14.6,42.0,40.56,29.0
2018,3,21,7,45,0.0,53.0,2.05,14.85,53.0,51.2,38.06
2018,3,21,8,0,0.0,64.0,2.2,15.1,64.0,61.86,46.98
2018,3,21,8,15,0.0,58.0,2.35,15.35,58.0,56.05,41.92
2018,3,21,8,30,0.0,52.0,2.5,15.6,52.0,50.24,36.87
2018,3,21,8,45,0.0,67.0,2.6,15.85,67.0,64.77,48.87
2018,3,21,9,0,0.0,82.0,2.7,16.1,82.0,79.32,60.73
2018,3,21,9,15,0.0,104.0,2.8,16.35,104.0,100.85,78.23
2018,3,21,9,30,0.0,126.0,2.9,16.6,126.0,122.57,95.66
2018,3,21,9,45,0.5,139.5,2.95,16.85,140.0,136.3,106.46
2018,3,21,10,0,1.0,153.0,3.0,17.1,154.0,150.11,117.25
2018,3,21,10,15,4.5,178.0,3.15,17.35,181.5,177.91,139.3
2018,3,21,10,30,8.0,203.0,3.3,17.6,209.0,206.03,161.38
2018,3,21,10,45,20.0,254.0,3.5,17.85,269.0,268.15,210.22
2018,3,21,11,0,32.0,305.0,3.7,18.1,329.0,339.56,265.32
2018,3,21,11,15,34.0,311.5,3.8,18.25,337.5,348.82,271.96
2018,3,21,11,30,36.0,318.0,3.9,18.4,346.0,358.04,278.79
2018,3,21,11,45,60.0,346.0,3.95,18.5,393.5,410.4,319.25
2018,3,21,12,0,84.0,374.0,4.0,18.6,441.0,463.09,359.35
2018,3,21,12,15,87.0,376.5,4.0,18.65,446.0,468.74,363.36
2018,3,21,12,30,90.0,379.0,4.0,18.7,451.0,474.04,367.36
2018,3,21,12,45,86.0,372.5,3.95,18.75,440.5,462.81,358.79
2018,3,21,13,0,82.0,366.0,3.9,18.8,430.0,451.32,350.12
2018,3,21,13,15,73.0,348.5,3.8,18.75,404.5,423.33,329.02
2018,3,21,13,30,64.0,331.0,3.7,18.7,379.0,395.4,307.95
2018,3,21,13,45,108.0,336.0,3.55,18.7,414.5,437.23,341.4
2018,3,21,14,0,152.0,341.0,3.4,18.7,450.0,484.17,377.93
2018,3,21,14,15,104.0,311.5,3.4,18.65,384.5,402.21,315.11
2018,3,21,14,30,56.0,282.0,3.4,18.6,319.0,330.48,259.46
2018,3,21,14,45,55.0,263.0,3.4,18.55,297.5,307.78,242.6
2018,3,21,15,0,54.0,244.0,3.4,18.5,276.0,285.08,225.43
2018,3,21,15,15,42.0,219.0,3.4,18.5,243.0,248.85,197.1
2018,3,21,15,30,30.0,194.0,3.4,18.5,210.0,213.67,169.36
2018,3,21,15,45,35.5,177.0,3.35,18.05,194.0,197.9,157.51
2018,3,21,16,0,41.0,160.0,3.3,17.6,178.0,181.58,144.93
2018,3,21,16,15,60.5,144.5,3.25,17.35,168.0,172.79,138.14
2018,3,21,16,30,80.0,129.0,3.2,17.1,158.0,161.91,129.1
2018,3,21,16,45,99.0,106.5,3.1,16.85,136.5,143.85,113.51
2018,3,21,17,0,118.0,84.0,3.0,16.6,115.0,120.76,92.96
2018,3,21,17,15,109.5,67.5,2.95,16.35,91.0,94.94,70.28
2018,3,21,17,30,101.0,51.0,2.9,16.1,67.0,71.32,49.41
2018,3,21,17,45,74.0,36.5,2.85,15.9,46.0,45.98,27.98
2018,3,21,18,0,47.0,22.0,2.8,15.7,25.0,24.37,0.62
2018,3,21,18,15,23.5,11.0,2.85,15.6,12.5,11.05,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.75,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.3,13.8,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.4,13.9,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.0,7.0,6.74,0.02
2018,3,22,7,15,0.0,11.0,3.55,14.05,11.0,10.6,3.39
2018,3,22,7,30,0.0,15.0,3.6,14.1,15.0,14.46,6.75
2018,3,22,7,45,0.0,26.0,3.65,14.2,26.0,25.09,15.87
2018,3,22,8,0,0.0,37.0,3.7,14.3,37.0,35.72,24.91
2018,3,22,8,15,0.0,51.5,3.7,14.4,51.5,49.75,36.75
2018,3,22,8,30,0.0,66.0,3.7,14.5,66.0,63.8,48.46
2018,3,22,8,45,1.0,92.5,3.7,14.65,93.0,90.17,70.35
2018,3,22,9,0,2.0,119.0,3.7,14.8,120.0,116.96,92.32
2018,3,22,9,15,2.0,116.5,3.7,14.8,117.5,114.52,90.01
2018,3,22,9,30,2.0,114.0,3.7,14.8,115.0,112.09,87.78
2018,3,22,9,45,1.0,89.5,3.7,14.85,90.0,87.36,67.17
2018,3,22,10,0,0.0,65.0,3.7,14.9,65.0,62.89,46.77
2018,3,22,10,15,3.0,106.5,3.75,14.85,108.5,105.71,82.09
2018,3,22,10,30,6.0,148.0,3.8,14.8,152.0,149.33,117.57
2018,3,22,10,45,24.0,199.0,3.85,14.75,217.0,220.89,175.68
2018,3,22,11,0,42.0,250.0,3.9,14.7,282.0,290.37,231.1
2018,3,22,11,15,83.5,293.5,3.95,14.4,358.5,374.27,298.14
2018,3,22,11,30,125.0,337.0,4.0,14.1,435.0,468.14,371.54
2018,3,22,11,45,126.0,343.0,4.0,13.85,443.0,476.86,377.99
2018,3,22,12,0,127.0,349.0,4.0,13.6,451.0,485.05,384.43
2018,3,22,12,15,188.0,358.0,4.05,13.35,508.5,551.85,437.62
2018,3,22,12,30,249.0,367.0,4.1,13.1,566.0,626.69,495.77
2018,3,22,12,45,425.5,300.5,4.15,12.9,637.0,725.24,575.4
2018,3,22,13,0,602.0,234.0,4.2,12.7,708.0,814.25,646.57
2018,3,22,13,15,621.0,225.0,4.2,12.7,705.0,813.1,645.98
2018,3,22,13,30,640.0,216.0,4.2,12.7,702.0,808.83,643.74
2018,3,22,13,45,682.5,193.5,4.25,12.75,697.5,807.4,644.29
2018,3,22,14,0,725.0,171.0,4.3,12.8,693.0,801.2,640.8
2018,3,22,14,15,631.0,195.5,4.3,12.9,636.0,729.36,586.58
2018,3,22,14,30,537.0,220.0,4.3,13.0,579.0,658.19,531.28
2018,3,22,14,45,609.5,184.0,4.3,13.15,570.0,656.65,532.35
2018,3,22,15,0,682.0,148.0,4.3,13.3,561.0,645.46,525.34
2018,3,22,15,15,743.5,121.5,4.3,13.3,542.0,628.71,513.42
2018,3,22,15,30,805.0,95.0,4.3,13.3,523.0,603.55,494.26
2018,3,22,15,45,781.5,91.5,4.35,13.0,476.0,548.04,449.98
2018,3,22,16,0,758.0,88.0,4.4,12.7,429.0,492.86,404.69
2018,3,22,16,15,726.0,83.5,4.3,12.2,379.0,433.86,354.84
2018,3,22,16,30,694.0,79.0,4.2,11.7,329.0,376.15,304.57
2018,3,22,16,45,645.5,73.5,4.15,11.25,277.5,313.69,249.26
2018,3,22,17,0,597.0,68.0,4.1,10.8,226.0,255.65,196.6
2018,3,22,17,15,522.5,59.5,3.8,10.2,175.5,192.96,140.67
2018,3,22,17,30,448.0,51.0,3.5,9.6,125.0,138.46,92.86
2018,3,22,17,45,321.5,39.5,3.25,9.05,82.5,82.93,48.64
2018,3,22,18,0,195.0,28.0,3.0,8.5,40.0,40.44,7.13
2018,3,22,18,15,97.5,14.0,2.8,8.15,20.0,14.87,0.0
2018,3,22,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.05,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.3,2.0,0.0,0.0
2018,3,23,6,15,132.0,15.0,0.9,7.1,24.0,16.97,0.0
2018,3,23,6,30,252.0,28.0,0.9,7.9,46.0,46.81,14.06
2018,3,23,6,45,369.5,38.5,0.85,8.7,89.0,90.44,53.31
2018,3,23,7,0,487.0,49.0,0.8,9.5,132.0,146.85,98.55
2018,3,23,7,15,569.0,56.0,0.8,10.0,185.5,204.39,148.4
2018,3,23,7,30,651.0,63.0,0.8,10.5,239.0,270.91,206.42
2018,3,23,7,45,697.5,67.5,0.8,11.0,292.0,330.39,258.86
2018,3,23,8,0,744.0,72.0,0.8,11.5,345.0,393.68,312.84
2018,3,23,8,15,776.5,76.0,0.85,11.9,397.0,453.76,362.94
2018,3,23,8,30,809.0,80.0,0.9,12.3,449.0,515.65,412.67
2018,3,23,8,45,833.0,83.0,0.95,12.65,498.0,573.04,457.4
2018,3,23,9,0,857.0,86.0,1.0,13.0,547.0,630.67,500.86
2018,3,23,9,15,875.5,88.5,1.15,13.3,592.0,684.0,541.01
2018,3,23,9,30,894.0,91.0,1.3,13.6,637.0,733.56,576.1
2018,3,23,9,45,908.0,92.5,1.4,13.95,676.0,780.0,607.46
2018,3,23,10,0,922.0,94.0,1.5,14.3,715.0,824.58,637.19
2018,3,23,10,15,932.5,94.5,1.7,14.55,747.0,863.11,663.88
2018,3,23,10,30,943.0,95.0,1.9,14.8,779.0,899.05,688.72
2018,3,23,10,45,951.5,94.5,2.05,15.05,804.0,929.36,709.1
2018,3,23,11,0,960.0,94.0,2.2,15.3,829.0,956.55,727.4
2018,3,23,11,15,963.0,95.0,2.35,15.45,845.0,977.1,741.54
2018,3,23,11,30,966.0,96.0,2.5,15.6,861.0,994.05,753.39
2018,3,23,11,45,953.0,101.5,2.65,15.75,862.5,997.34,756.15
2018,3,23,12,0,940.0,107.0,2.8,15.9,864.0,996.65,756.44
2018,3,23,12,15,953.0,102.5,2.9,15.9,869.5,1005.65,763.39
2018,3,23,12,30,966.0,98.0,3.0,15.9,875.0,1010.84,767.8
2018,3,23,12,45,963.5,97.5,3.15,15.9,866.0,1002.07,763.32
2018,3,23,13,0,961.0,97.0,3.3,15.9,857.0,989.54,756.43
2018,3,23,13,15,897.0,119.5,3.35,15.8,817.5,942.54,725.27
2018,3,23,13,30,833.0,142.0,3.4,15.7,778.0,899.06,696.52
2018,3,23,13,45,783.0,156.5,3.45,15.6,740.0,852.81,665.44
2018,3,23,14,0,733.0,171.0,3.5,15.5,702.0,809.15,635.84
2018,3,23,14,15,733.5,162.5,3.55,15.25,674.5,778.66,615.84
2018,3,23,14,30,734.0,154.0,3.6,15.0,647.0,745.58,593.65
2018,3,23,14,45,677.5,161.0,3.65,14.8,596.5,684.12,548.46
2018,3,23,15,0,621.0,168.0,3.7,14.6,546.0,624.39,503.42
2018,3,23,15,15,638.5,150.0,3.7,14.6,514.5,590.32,478.1
2018,3,23,15,30,656.0,132.0,3.7,14.6,483.0,552.91,449.32
2018,3,23,15,45,730.0,105.5,3.65,13.9,463.0,535.42,436.6
2018,3,23,16,0,804.0,79.0,3.6,13.2,443.0,508.42,414.87
2018,3,23,16,15,770.0,75.5,3.4,12.8,391.0,446.63,362.83
2018,3,23,16,30,736.0,72.0,3.2,12.4,339.0,386.84,311.04
2018,3,23,16,45,688.0,66.5,3.0,12.0,285.5,322.52,254.37
2018,3,23,17,0,640.0,61.0,2.8,11.6,232.0,262.25,199.96
2018,3,23,17,15,563.0,54.5,2.45,10.9,180.5,198.49,143.36
2018,3,23,17,30,486.0,48.0,2.1,10.2,129.0,143.14,94.98
2018,3,23,17,45,360.0,37.5,1.75,9.5,86.0,86.27,49.83
2018,3,23,18,0,234.0,27.0,1.4,8.8,43.0,43.07,10.25
2018,3,23,18,15,122.5,14.5,1.35,8.6,22.5,15.77,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.25,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.75,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.8,2.0,0.0,0.0
2018,3,24,6,15,7.0,13.0,0.95,9.15,13.5,12.92,0.0
2018,3,24,6,30,12.0,24.0,1.1,9.5,25.0,24.21,9.34
2018,3,24,6,45,42.5,44.0,1.25,9.8,51.0,49.87,34.04
2018,3,24,7,0,73.0,64.0,1.4,10.1,77.0,78.74,58.45
2018,3,24,7,15,108.0,84.5,1.55,10.3,110.5,112.93,87.59
2018,3,24,7,30,143.0,105.0,1.7,10.5,144.0,151.21,120.48
2018,3,24,7,45,86.0,102.0,1.8,10.65,127.0,135.21,109.09
2018,3,24,8,0,29.0,99.0,1.9,10.8,110.0,110.2,88.75
2018,3,24,8,15,18.5,92.5,1.95,10.95,100.0,100.09,80.17
2018,3,24,8,30,8.0,86.0,2.0,11.1,90.0,87.47,69.23
2018,3,24,8,45,7.5,109.5,2.1,11.3,113.5,110.69,88.53
2018,3,24,9,0,7.0,133.0,2.2,11.5,137.0,133.96,107.55
2018,3,24,9,15,96.0,186.0,2.3,11.8,245.0,255.62,208.91
2018,3,24,9,30,185.0,239.0,2.4,12.1,353.0,378.59,307.82
2018,3,24,9,45,241.0,265.5,2.55,12.4,423.5,462.15,372.87
2018,3,24,10,0,297.0,292.0,2.7,12.7,494.0,543.26,434.94
2018,3,24,10,15,270.5,264.0,2.85,12.85,454.0,501.98,402.91
2018,3,24,10,30,244.0,236.0,3.0,13.0,414.0,457.99,369.12
2018,3,24,10,45,200.5,237.5,3.1,13.2,387.0,428.3,344.81
2018,3,24,11,0,157.0,239.0,3.2,13.4,360.0,388.42,312.36
2018,3,24,11,15,384.5,243.5,3.35,13.45,547.5,618.9,494.92
2018,3,24,11,30,612.0,248.0,3.5,13.5,735.0,841.19,661.13
2018,3,24,11,45,772.0,181.5,3.65,13.55,802.0,926.3,722.12
2018,3,24,12,0,932.0,115.0,3.8,13.6,869.0,1000.01,773.74
2018,3,24,12,15,933.5,114.0,3.9,13.55,869.0,1001.96,775.23
