Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,30,935.0,113.0,4.0,13.5,869.0,1000.2,774.87
2018,3,24,12,45,684.5,197.0,4.1,13.4,747.5,860.81,677.03
2018,3,24,13,0,434.0,281.0,4.2,13.3,626.0,709.25,562.29
2018,3,24,13,15,315.5,315.0,4.25,13.2,563.0,623.32,496.1
2018,3,24,13,30,197.0,349.0,4.3,13.1,500.0,540.34,430.31
2018,3,24,13,45,469.0,260.0,4.35,13.0,605.0,692.13,554.84
2018,3,24,14,0,741.0,171.0,4.4,12.9,710.0,817.1,653.4
2018,3,24,14,15,753.5,158.0,4.4,12.75,686.0,791.27,634.84
2018,3,24,14,30,766.0,145.0,4.4,12.6,662.0,762.03,614.67
2018,3,24,14,45,570.5,184.0,4.35,12.45,557.0,629.44,511.97
2018,3,24,15,0,375.0,223.0,4.3,12.3,452.0,500.45,408.86
2018,3,24,15,15,605.0,157.5,4.3,12.3,497.0,576.72,473.35
2018,3,24,15,30,835.0,92.0,4.3,12.3,542.0,621.28,510.38
2018,3,24,15,45,823.5,86.5,4.15,11.85,496.5,568.99,467.93
2018,3,24,16,0,812.0,81.0,4.0,11.4,451.0,515.82,424.08
2018,3,24,16,15,751.0,80.5,3.75,11.05,392.0,443.93,363.57
2018,3,24,16,30,690.0,80.0,3.5,10.7,333.0,377.28,306.02
2018,3,24,16,45,625.5,74.0,3.2,10.35,276.5,308.54,245.73
2018,3,24,17,0,561.0,68.0,2.9,10.0,220.0,246.08,189.91
2018,3,24,17,15,533.5,58.0,2.55,9.3,177.0,195.4,142.88
2018,3,24,17,30,506.0,48.0,2.2,8.6,134.0,147.49,98.58
2018,3,24,17,45,381.5,38.0,1.8,7.9,90.0,89.96,52.47
2018,3,24,18,0,257.0,28.0,1.4,7.2,46.0,46.08,13.63
2018,3,24,18,15,135.0,15.0,1.4,7.0,24.0,16.57,0.0
2018,3,24,18,30,13.0,2.0,1.4,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.35,6.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,5.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,5.9,2.0,0.0,0.0
2018,3,25,6,15,80.0,17.5,1.05,6.6,23.5,19.09,0.0
2018,3,25,6,30,152.0,33.0,1.1,7.3,45.0,45.5,21.11
2018,3,25,6,45,195.5,49.0,1.15,8.0,76.5,78.42,51.62
2018,3,25,7,0,239.0,65.0,1.2,8.7,108.0,115.92,83.66
2018,3,25,7,15,401.0,72.0,1.35,9.05,172.5,180.05,135.34
2018,3,25,7,30,563.0,79.0,1.5,9.4,237.0,264.06,205.59
2018,3,25,7,45,614.0,85.5,1.65,9.75,289.5,322.83,257.72
2018,3,25,8,0,665.0,92.0,1.8,10.1,342.0,386.31,312.77
2018,3,25,8,15,702.0,97.5,1.85,10.35,394.5,446.34,363.64
2018,3,25,8,30,739.0,103.0,1.9,10.6,447.0,508.8,414.91
2018,3,25,8,45,756.5,108.5,2.0,10.85,492.5,561.97,457.66
2018,3,25,9,0,774.0,114.0,2.1,11.1,538.0,614.96,499.12
2018,3,25,9,15,769.0,124.0,2.15,11.4,573.0,657.18,530.74
2018,3,25,9,30,764.0,134.0,2.2,11.7,608.0,696.8,559.65
2018,3,25,9,45,785.5,134.5,2.3,12.0,647.0,741.51,591.75
2018,3,25,10,0,807.0,135.0,2.4,12.3,686.0,787.13,623.38
2018,3,25,10,15,858.0,122.5,2.45,12.5,732.0,841.75,660.95
2018,3,25,10,30,909.0,110.0,2.5,12.7,778.0,891.8,694.7
2018,3,25,10,45,918.5,109.5,2.6,12.85,802.5,922.07,714.95
2018,3,25,11,0,928.0,109.0,2.7,13.0,827.0,949.38,733.32
2018,3,25,11,15,933.5,109.0,2.75,13.1,843.5,970.45,747.12
2018,3,25,11,30,939.0,109.0,2.8,13.2,860.0,988.09,758.71
2018,3,25,11,45,943.5,108.0,2.85,13.25,869.0,1000.19,766.78
2018,3,25,12,0,948.0,107.0,2.9,13.3,878.0,1008.64,772.54
2018,3,25,12,15,949.0,106.5,3.0,13.35,878.0,1010.6,774.5
2018,3,25,12,30,950.0,106.0,3.1,13.4,878.0,1008.8,774.08
2018,3,25,12,45,950.0,104.0,3.15,13.45,869.5,1000.68,769.04
2018,3,25,13,0,950.0,102.0,3.2,13.5,861.0,988.81,761.6
2018,3,25,13,15,946.5,101.0,3.25,13.5,844.0,971.16,750.42
2018,3,25,13,30,943.0,100.0,3.3,13.5,827.0,949.99,736.88
2018,3,25,13,45,937.5,98.5,3.3,13.5,802.5,923.14,719.03
2018,3,25,14,0,932.0,97.0,3.3,13.5,778.0,893.1,698.96
2018,3,25,14,15,923.0,95.5,3.3,13.4,746.0,857.21,674.89
2018,3,25,14,30,914.0,94.0,3.3,13.3,714.0,818.68,648.79
2018,3,25,14,45,902.5,91.5,3.25,13.25,675.5,774.81,618.16
2018,3,25,15,0,891.0,89.0,3.2,13.2,637.0,728.95,585.79
2018,3,25,15,15,874.0,86.5,3.2,13.2,592.5,677.69,548.71
2018,3,25,15,30,857.0,84.0,3.2,13.2,548.0,627.54,509.78
2018,3,25,15,45,818.0,84.5,3.1,12.85,495.5,564.83,460.27
2018,3,25,16,0,779.0,85.0,3.0,12.5,443.0,503.82,410.77
2018,3,25,16,15,587.5,102.5,2.75,12.1,354.5,391.08,318.53
2018,3,25,16,30,396.0,120.0,2.5,11.7,266.0,294.25,238.53
2018,3,25,16,45,239.0,106.0,2.25,11.35,190.0,196.81,157.94
2018,3,25,17,0,82.0,92.0,2.0,11.0,114.0,118.13,93.56
2018,3,25,17,15,41.0,70.5,1.85,10.25,81.5,79.7,61.47
2018,3,25,17,30,0.0,49.0,1.7,9.5,49.0,47.49,34.96
2018,3,25,17,45,6.5,33.0,1.5,8.75,33.5,32.76,21.42
2018,3,25,18,0,13.0,17.0,1.3,8.0,18.0,17.47,4.58
2018,3,25,18,15,13.0,9.5,1.3,7.85,10.0,9.53,0.0
2018,3,25,18,30,13.0,2.0,1.3,7.7,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.3,7.5,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.0,1.35,4.5,2.5,0.0,0.0
2018,3,26,6,0,41.0,6.0,1.4,4.8,5.0,0.0,0.0
2018,3,26,6,15,191.5,18.5,1.7,5.75,32.5,23.37,0.0
2018,3,26,6,30,342.0,31.0,2.0,6.7,60.0,61.17,27.57
2018,3,26,6,45,448.0,39.0,2.25,7.65,105.0,106.32,64.25
2018,3,26,7,0,554.0,47.0,2.5,8.6,150.0,163.78,111.94
2018,3,26,7,15,631.5,52.0,2.75,9.2,205.0,222.81,164.66
2018,3,26,7,30,709.0,57.0,3.0,9.8,260.0,290.16,225.2
2018,3,26,7,45,752.0,61.5,3.2,10.45,314.5,351.9,281.21
2018,3,26,8,0,795.0,66.0,3.4,11.1,369.0,417.25,338.76
2018,3,26,8,15,823.5,69.5,3.5,11.6,421.5,477.72,390.84
2018,3,26,8,30,852.0,73.0,3.6,12.1,474.0,539.49,442.24
2018,3,26,8,45,871.0,76.5,3.7,12.65,523.0,594.84,486.93
2018,3,26,9,0,890.0,80.0,3.8,13.2,572.0,651.35,531.08
2018,3,26,9,15,904.5,81.5,3.9,13.65,615.0,702.02,569.27
2018,3,26,9,30,919.0,83.0,4.0,14.1,658.0,751.34,603.96
2018,3,26,9,45,931.0,84.5,4.05,14.5,696.5,797.15,635.48
2018,3,26,10,0,943.0,86.0,4.1,14.9,735.0,840.87,665.1
2018,3,26,10,15,950.0,88.0,4.1,15.2,766.0,878.68,690.17
2018,3,26,10,30,957.0,90.0,4.1,15.5,797.0,913.63,713.01
2018,3,26,10,45,960.0,92.0,4.15,15.8,820.0,942.02,731.37
2018,3,26,11,0,963.0,94.0,4.2,16.1,843.0,967.02,747.35
2018,3,26,11,15,968.5,93.5,4.15,16.3,859.5,988.07,760.32
2018,3,26,11,30,974.0,93.0,4.1,16.5,876.0,1005.56,770.87
2018,3,26,11,45,976.5,92.0,4.1,16.75,883.5,1016.04,776.86
2018,3,26,12,0,979.0,91.0,4.1,17.0,891.0,1022.7,780.4
2018,3,26,12,15,976.5,92.0,4.05,17.15,889.5,1022.96,779.7
2018,3,26,12,30,974.0,93.0,4.0,17.3,888.0,1019.36,776.54
2018,3,26,12,45,969.0,94.0,3.95,17.4,878.0,1009.58,769.49
2018,3,26,13,0,964.0,95.0,3.9,17.5,868.0,996.08,760.07
2018,3,26,13,15,956.0,96.0,3.85,17.55,849.5,976.22,746.58
2018,3,26,13,30,948.0,97.0,3.8,17.6,831.0,952.96,730.86
2018,3,26,13,45,938.5,97.5,3.8,17.65,805.5,924.6,711.97
2018,3,26,14,0,929.0,98.0,3.8,17.7,780.0,893.25,690.99
2018,3,26,14,15,917.0,97.5,3.75,17.6,747.0,855.99,665.89
2018,3,26,14,30,905.0,97.0,3.7,17.5,714.0,816.32,638.93
2018,3,26,14,45,889.5,96.0,3.65,17.45,674.5,771.31,607.79
2018,3,26,15,0,874.0,95.0,3.6,17.4,635.0,724.65,575.13
2018,3,26,15,15,857.0,91.5,3.6,17.4,590.5,675.42,539.64
2018,3,26,15,30,840.0,88.0,3.6,17.4,546.0,622.43,499.1
2018,3,26,15,45,815.0,86.0,3.35,17.0,497.5,565.79,454.63
2018,3,26,16,0,790.0,84.0,3.1,16.6,449.0,509.55,409.28
2018,3,26,16,15,755.0,80.0,2.75,16.0,396.5,447.23,357.99
2018,3,26,16,30,720.0,76.0,2.4,15.4,344.0,387.34,307.19
2018,3,26,16,45,671.0,71.0,2.0,14.8,291.0,323.5,252.01
2018,3,26,17,0,622.0,66.0,1.6,14.2,238.0,264.13,199.45
2018,3,26,17,15,550.0,58.5,1.55,13.3,186.5,201.25,144.87
2018,3,26,17,30,478.0,51.0,1.5,12.4,135.0,146.26,97.45
2018,3,26,17,45,361.5,40.0,1.4,11.45,91.5,90.1,53.04
2018,3,26,18,0,245.0,29.0,1.3,10.5,48.0,47.02,17.54
2018,3,26,18,15,129.0,15.5,1.35,10.25,25.0,17.25,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,6.6,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,7.0,5.0,0.0,0.0
2018,3,27,6,15,180.5,18.5,1.3,8.2,32.5,23.69,0.0
2018,3,27,6,30,321.0,31.0,1.4,9.4,60.0,60.68,28.76
2018,3,27,6,45,431.0,40.0,1.5,10.6,106.5,106.4,64.57
2018,3,27,7,0,541.0,49.0,1.6,11.8,153.0,165.1,112.4
2018,3,27,7,15,606.5,55.0,1.75,12.4,205.0,221.49,162.38
2018,3,27,7,30,672.0,61.0,1.9,13.0,257.0,284.87,218.58
2018,3,27,7,45,713.5,66.5,2.0,13.65,310.5,345.1,271.88
2018,3,27,8,0,755.0,72.0,2.1,14.3,364.0,408.89,326.53
2018,3,27,8,15,784.5,76.0,2.2,14.8,415.5,468.36,376.36
2018,3,27,8,30,814.0,80.0,2.3,15.3,467.0,529.31,425.69
2018,3,27,8,45,834.5,83.0,2.4,15.8,515.0,585.0,469.46
2018,3,27,9,0,855.0,86.0,2.5,16.3,563.0,640.58,511.82
2018,3,27,9,15,858.0,92.5,2.6,16.75,602.0,687.62,546.55
2018,3,27,9,30,861.0,99.0,2.7,17.2,641.0,732.49,577.28
2018,3,27,9,45,880.5,99.0,2.8,17.65,681.5,777.23,607.49
2018,3,27,10,0,900.0,99.0,2.9,18.1,722.0,823.52,638.42
2018,3,27,10,15,908.0,100.5,2.95,18.45,752.5,860.23,662.19
2018,3,27,10,30,916.0,102.0,3.0,18.8,783.0,894.25,683.99
2018,3,27,10,45,921.0,104.0,3.0,19.15,806.5,923.32,701.91
2018,3,27,11,0,926.0,106.0,3.0,19.5,830.0,949.22,717.62
2018,3,27,11,15,929.5,106.0,3.05,19.75,845.0,968.3,729.39
2018,3,27,11,30,933.0,106.0,3.1,20.0,860.0,983.9,738.95
2018,3,27,11,45,873.5,137.0,3.1,20.25,848.0,975.66,732.22
2018,3,27,12,0,814.0,168.0,3.1,20.5,836.0,957.32,719.04
2018,3,27,12,15,726.0,211.5,3.1,20.6,807.0,925.74,697.48
2018,3,27,12,30,638.0,255.0,3.1,20.7,778.0,886.22,669.43
2018,3,27,12,45,690.0,226.0,3.1,20.85,786.5,900.48,680.49
2018,3,27,13,0,742.0,197.0,3.1,21.0,795.0,910.51,687.18
2018,3,27,13,15,739.0,193.0,3.05,21.05,778.5,892.5,674.79
2018,3,27,13,30,736.0,189.0,3.0,21.1,762.0,871.66,660.77
2018,3,27,13,45,764.5,168.0,2.95,21.15,747.0,857.4,651.4
2018,3,27,14,0,793.0,147.0,2.9,21.2,732.0,836.31,637.32
2018,3,27,14,15,816.5,130.0,2.85,21.15,710.5,814.08,622.8
2018,3,27,14,30,840.0,113.0,2.8,21.1,689.0,787.44,605.2
2018,3,27,14,45,839.0,105.5,2.7,21.1,654.0,748.2,578.25
2018,3,27,15,0,838.0,98.0,2.6,21.1,619.0,706.38,549.37
2018,3,27,15,15,847.5,88.0,2.6,21.1,583.5,666.48,521.7
2018,3,27,15,30,857.0,78.0,2.6,21.1,548.0,621.38,488.37
2018,3,27,15,45,836.0,75.5,2.25,20.8,500.0,567.72,446.36
2018,3,27,16,0,815.0,73.0,1.9,20.5,452.0,512.06,401.87
2018,3,27,16,15,785.0,69.5,1.65,19.9,400.5,451.38,353.15
2018,3,27,16,30,755.0,66.0,1.4,19.3,349.0,392.29,304.15
2018,3,27,16,45,710.5,61.5,1.15,18.65,296.0,328.77,250.47
2018,3,27,17,0,666.0,57.0,0.9,18.0,243.0,269.15,198.68
2018,3,27,17,15,592.5,52.0,0.95,17.1,191.5,205.92,144.87
2018,3,27,17,30,519.0,47.0,1.0,16.2,140.0,150.68,97.97
2018,3,27,17,45,384.5,38.0,1.05,15.3,94.5,91.56,52.55
2018,3,27,18,0,250.0,29.0,1.1,14.4,49.0,47.79,18.73
2018,3,27,18,15,134.5,16.0,1.1,14.05,25.5,17.97,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.35,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.45,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.5,6.0,5.9,0.0
2018,3,28,6,15,177.5,19.0,1.0,11.25,34.0,23.26,0.0
2018,3,28,6,30,314.0,32.0,1.1,12.0,62.0,62.16,30.62
2018,3,28,6,45,418.0,41.0,1.2,12.75,107.5,106.97,65.28
2018,3,28,7,0,522.0,50.0,1.3,13.5,153.0,164.03,111.81
2018,3,28,7,15,587.0,57.0,1.4,14.15,205.0,220.43,161.23
2018,3,28,7,30,652.0,64.0,1.5,14.8,257.0,283.79,216.61
2018,3,28,7,45,695.5,69.0,1.55,15.45,310.0,343.38,268.48
2018,3,28,8,0,739.0,74.0,1.6,16.1,363.0,406.55,321.68
2018,3,28,8,15,770.0,77.5,1.65,16.7,414.5,465.46,369.98
2018,3,28,8,30,801.0,81.0,1.7,17.3,466.0,526.0,417.84
2018,3,28,8,45,823.5,83.5,1.75,17.95,514.0,581.73,460.36
2018,3,28,9,0,846.0,86.0,1.8,18.6,562.0,637.55,501.54
2018,3,28,9,15,866.0,87.0,1.85,19.1,606.0,687.33,537.07
2018,3,28,9,30,886.0,88.0,1.9,19.6,650.0,738.49,571.09
2018,3,28,9,45,903.0,87.5,1.95,20.05,689.0,784.64,601.13
2018,3,28,10,0,920.0,87.0,2.0,20.5,728.0,829.14,629.63
2018,3,28,10,15,928.0,88.0,2.05,20.9,758.5,865.87,652.62
2018,3,28,10,30,936.0,89.0,2.1,21.3,789.0,899.86,673.65
2018,3,28,10,45,941.5,90.5,2.1,21.7,813.0,929.25,691.0
2018,3,28,11,0,947.0,92.0,2.1,22.1,837.0,955.42,706.17
2018,3,28,11,15,950.5,92.5,2.2,22.3,852.5,975.32,718.86
2018,3,28,11,30,954.0,93.0,2.3,22.5,868.0,991.66,729.38
2018,3,28,11,45,956.0,93.5,2.35,22.75,876.0,1002.95,736.06
2018,3,28,12,0,958.0,94.0,2.4,23.0,884.0,1010.51,740.48
2018,3,28,12,15,958.5,94.0,2.45,23.1,884.0,1012.33,741.77
2018,3,28,12,30,959.0,94.0,2.5,23.2,884.0,1010.35,740.79
2018,3,28,12,45,957.5,93.5,2.55,23.35,875.5,1002.16,735.78
2018,3,28,13,0,956.0,93.0,2.6,23.5,867.0,990.23,728.5
2018,3,28,13,15,952.0,92.5,2.6,23.55,850.0,972.35,717.24
2018,3,28,13,30,948.0,92.0,2.6,23.6,833.0,950.95,703.8
2018,3,28,13,45,941.0,91.5,2.6,23.65,808.0,923.54,686.42
2018,3,28,14,0,934.0,91.0,2.6,23.7,783.0,893.02,666.98
2018,3,28,14,15,924.5,89.5,2.55,23.65,750.5,856.45,643.25
2018,3,28,14,30,915.0,88.0,2.5,23.6,718.0,817.29,617.66
2018,3,28,14,45,903.0,86.0,2.45,23.55,679.5,773.35,588.57
2018,3,28,15,0,891.0,84.0,2.4,23.5,641.0,727.47,557.84
2018,3,28,15,15,875.0,82.0,2.4,23.5,597.0,677.23,523.79
2018,3,28,15,30,859.0,80.0,2.4,23.5,553.0,625.92,486.16
2018,3,28,15,45,837.5,77.0,2.1,23.15,504.5,571.27,444.25
2018,3,28,16,0,816.0,74.0,1.8,22.8,456.0,514.67,399.85
2018,3,28,16,15,786.0,70.5,1.6,22.2,404.5,453.87,351.77
2018,3,28,16,30,756.0,67.0,1.4,21.6,353.0,394.67,303.35
2018,3,28,16,45,713.5,62.0,1.2,20.95,300.0,331.23,250.38
2018,3,28,17,0,671.0,57.0,1.0,20.3,247.0,271.49,199.0
2018,3,28,17,15,606.5,51.0,1.0,19.3,195.5,209.09,145.96
2018,3,28,17,30,542.0,45.0,1.0,18.3,144.0,153.7,98.86
2018,3,28,17,45,425.0,36.5,1.05,17.35,98.5,95.94,54.06
2018,3,28,18,0,308.0,28.0,1.1,16.4,53.0,51.63,20.34
2018,3,28,18,15,166.5,16.0,1.1,16.0,28.0,18.69,0.0
2018,3,28,18,30,25.0,4.0,1.1,15.6,3.0,0.0,0.0
2018,3,28,18,45,12.5,2.0,1.1,15.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.0,1.0,12.55,4.0,0.0,0.0
2018,3,29,6,0,57.0,8.0,1.0,12.6,8.0,7.86,0.0
2018,3,29,6,15,134.5,21.5,1.05,13.3,32.0,24.21,0.0
2018,3,29,6,30,212.0,35.0,1.1,14.0,56.0,55.86,29.93
2018,3,29,6,45,277.0,49.0,1.2,14.75,94.0,93.7,60.13
2018,3,29,7,0,342.0,63.0,1.3,15.5,132.0,139.23,97.73
2018,3,29,7,15,432.0,71.5,1.35,16.1,184.5,193.52,143.06
2018,3,29,7,30,522.0,80.0,1.4,16.7,237.0,259.4,198.43
2018,3,29,7,45,599.5,82.5,1.45,17.3,295.0,322.61,251.56
2018,3,29,8,0,677.0,85.0,1.5,17.9,353.0,393.37,309.63
2018,3,29,8,15,747.5,82.0,1.5,18.45,414.5,461.6,364.3
2018,3,29,8,30,818.0,79.0,1.5,19.0,476.0,535.79,421.75
2018,3,29,8,45,730.5,111.5,1.55,19.6,492.0,559.39,438.76
2018,3,29,9,0,643.0,144.0,1.6,20.2,508.0,572.18,446.9
2018,3,29,9,15,722.5,131.0,1.65,20.8,569.5,642.17,498.36
2018,3,29,9,30,802.0,118.0,1.7,21.4,631.0,715.03,549.39
2018,3,29,9,45,863.0,103.0,1.75,22.0,683.5,773.27,587.16
2018,3,29,10,0,924.0,88.0,1.8,22.6,736.0,836.03,627.34
2018,3,29,10,15,932.0,89.5,1.8,23.1,767.0,873.37,649.42
2018,3,29,10,30,940.0,91.0,1.8,23.6,798.0,907.95,669.67
2018,3,29,10,45,945.0,92.5,1.85,24.15,821.5,936.94,686.53
2018,3,29,11,0,950.0,94.0,1.9,24.7,845.0,962.67,701.27
2018,3,29,11,15,953.0,95.0,2.0,24.95,861.0,982.62,713.73
2018,3,29,11,30,956.0,96.0,2.1,25.2,877.0,999.0,724.02
2018,3,29,11,45,957.0,97.0,2.15,25.5,884.5,1009.83,730.17
2018,3,29,12,0,958.0,98.0,2.2,25.8,892.0,1016.91,734.1
2018,3,29,12,15,935.0,109.5,2.25,25.85,884.0,1008.7,729.15
2018,3,29,12,30,912.0,121.0,2.3,25.9,876.0,996.72,722.05
2018,3,29,12,45,918.0,116.0,2.35,26.0,869.0,991.02,718.99
2018,3,29,13,0,924.0,111.0,2.4,26.1,862.0,981.61,713.56
2018,3,29,13,15,931.5,105.0,2.35,26.05,849.0,968.74,705.47
2018,3,29,13,30,939.0,99.0,2.3,26.0,836.0,952.05,695.04
2018,3,29,13,45,905.5,109.0,2.3,26.0,802.0,912.81,670.27
2018,3,29,14,0,872.0,119.0,2.3,26.0,768.0,871.72,644.3
2018,3,29,14,15,841.0,122.0,2.3,25.9,727.0,828.08,616.62
2018,3,29,14,30,810.0,125.0,2.3,25.8,686.0,779.01,584.9
2018,3,29,14,45,825.5,112.5,2.3,25.75,657.0,747.87,565.12
2018,3,29,15,0,841.0,100.0,2.3,25.7,628.0,712.94,542.38
2018,3,29,15,15,808.0,100.0,2.3,25.7,579.0,655.06,502.12
2018,3,29,15,30,775.0,100.0,2.3,25.7,530.0,597.71,460.31
2018,3,29,15,45,790.5,89.5,2.1,25.15,494.5,558.38,431.15
2018,3,29,16,0,806.0,79.0,1.9,24.6,459.0,515.68,398.19
2018,3,29,16,15,790.0,73.5,1.7,23.9,411.0,459.89,354.27
2018,3,29,16,30,774.0,68.0,1.5,23.2,363.0,404.25,308.92
2018,3,29,16,45,731.5,63.5,1.35,22.5,309.5,340.27,255.97
2018,3,29,17,0,689.0,59.0,1.2,21.8,256.0,279.95,204.49
2018,3,29,17,15,621.5,53.0,1.2,20.75,203.0,215.64,150.19
2018,3,29,17,30,554.0,47.0,1.2,19.7,150.0,158.67,102.06
2018,3,29,17,45,439.5,39.0,1.15,18.6,104.0,100.87,57.25
2018,3,29,18,0,325.0,31.0,1.1,17.5,58.0,56.42,23.81
2018,3,29,18,15,182.0,18.5,1.1,17.1,31.5,21.63,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.7,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.15,16.3,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,5,45,11.0,3.5,1.25,11.55,3.5,0.0,0.0
2018,3,30,6,0,22.0,7.0,1.2,11.7,7.0,6.88,0.0
2018,3,30,6,15,127.0,22.0,1.25,12.7,34.0,24.99,0.0
2018,3,30,6,30,232.0,37.0,1.3,13.7,61.0,60.55,33.31
2018,3,30,6,45,284.5,51.0,1.35,14.65,98.0,97.83,63.44
2018,3,30,7,0,337.0,65.0,1.4,15.6,135.0,141.32,99.88
2018,3,30,7,15,377.5,79.0,1.4,16.15,178.0,187.5,139.97
2018,3,30,7,30,418.0,93.0,1.4,16.7,221.0,238.07,183.54
2018,3,30,7,45,467.0,105.0,1.35,17.2,272.5,294.06,230.58
2018,3,30,8,0,516.0,117.0,1.3,17.7,324.0,354.83,280.2
2018,3,30,8,15,528.5,130.5,1.25,18.45,366.5,403.35,318.65
2018,3,30,8,30,541.0,144.0,1.2,19.2,409.0,452.16,355.84
2018,3,30,8,45,490.5,174.5,1.15,19.95,432.5,480.98,375.91
2018,3,30,9,0,440.0,205.0,1.1,20.7,456.0,503.82,390.55
2018,3,30,9,15,432.5,225.5,1.1,21.45,488.0,540.29,415.32
2018,3,30,9,30,425.0,246.0,1.1,22.2,520.0,574.94,437.92
2018,3,30,9,45,463.5,247.0,1.1,22.95,561.0,622.89,470.46
2018,3,30,10,0,502.0,248.0,1.1,23.7,602.0,672.04,502.91
2018,3,30,10,15,472.5,273.0,1.15,24.1,617.5,690.34,513.13
2018,3,30,10,30,443.0,298.0,1.2,24.5,633.0,705.18,521.16
2018,3,30,10,45,414.5,319.5,1.2,24.85,640.5,714.05,524.84
2018,3,30,11,0,386.0,341.0,1.2,25.2,648.0,713.23,522.22
2018,3,30,11,15,439.5,326.0,1.2,25.4,681.5,761.19,554.78
2018,3,30,11,30,493.0,311.0,1.2,25.6,715.0,801.96,581.83
2018,3,30,11,45,454.5,331.5,1.2,25.75,706.5,791.92,573.01
2018,3,30,12,0,416.0,352.0,1.2,25.9,698.0,779.27,563.1
2018,3,30,12,15,514.5,309.5,1.2,26.0,737.5,829.23,598.6
2018,3,30,12,30,613.0,267.0,1.2,26.1,777.0,878.24,632.26
2018,3,30,12,45,718.5,216.0,1.2,26.25,807.5,920.47,660.12
2018,3,30,13,0,824.0,165.0,1.2,26.4,838.0,952.95,680.02
2018,3,30,13,15,820.5,162.0,1.2,26.4,820.5,934.39,668.41
2018,3,30,13,30,817.0,159.0,1.2,26.4,803.0,912.73,655.54
2018,3,30,13,45,721.0,191.0,1.25,26.35,747.0,847.19,615.23
2018,3,30,14,0,625.0,223.0,1.3,26.3,691.0,779.35,571.46
2018,3,30,14,15,637.5,206.0,1.25,26.3,666.0,752.84,555.01
2018,3,30,14,30,650.0,189.0,1.2,26.3,641.0,723.28,535.86
2018,3,30,14,45,606.5,191.0,1.2,26.25,594.5,668.08,498.34
2018,3,30,15,0,563.0,193.0,1.2,26.2,548.0,611.78,459.61
2018,3,30,15,15,562.0,177.5,1.2,26.2,511.5,570.29,431.23
2018,3,30,15,30,561.0,162.0,1.2,26.2,475.0,527.37,400.96
2018,3,30,15,45,524.5,155.0,1.15,26.0,427.5,471.38,359.96
2018,3,30,16,0,488.0,148.0,1.1,25.8,380.0,417.66,319.75
2018,3,30,16,15,387.5,145.5,1.05,24.95,316.5,340.48,261.59
2018,3,30,16,30,287.0,143.0,1.0,24.1,253.0,269.91,207.51
2018,3,30,16,45,245.0,124.0,0.95,23.25,208.5,218.35,166.99
2018,3,30,17,0,203.0,105.0,0.9,22.4,164.0,171.24,129.2
2018,3,30,17,15,201.0,86.0,0.95,21.35,134.5,139.05,101.94
2018,3,30,17,30,199.0,67.0,1.0,20.3,105.0,107.04,74.25
2018,3,30,17,45,150.0,49.5,1.05,19.2,73.0,70.28,44.93
2018,3,30,18,0,101.0,32.0,1.1,18.1,41.0,39.43,19.56
2018,3,30,18,15,58.0,18.0,1.1,17.7,22.5,18.86,0.0
2018,3,30,18,30,15.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,3,30,18,45,7.5,2.0,1.1,16.9,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.05,12.5,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.0,12.7,7.0,6.88,0.0
2018,3,31,6,15,59.0,23.5,1.15,13.55,29.0,24.29,0.0
2018,3,31,6,30,104.0,40.0,1.3,14.4,51.0,50.46,30.64
2018,3,31,6,45,168.5,57.5,1.45,15.25,87.5,85.31,58.1
2018,3,31,7,0,233.0,75.0,1.6,16.1,124.0,127.86,92.7
2018,3,31,7,15,273.0,92.0,1.65,16.6,165.0,170.54,129.13
2018,3,31,7,30,313.0,109.0,1.7,17.1,206.0,217.68,169.19
2018,3,31,7,45,331.0,127.5,1.7,17.55,247.0,261.9,206.63
2018,3,31,8,0,349.0,146.0,1.7,18.0,288.0,307.72,244.36
2018,3,31,8,15,302.5,175.5,1.75,18.65,310.0,333.91,265.28
2018,3,31,8,30,256.0,205.0,1.8,19.3,332.0,354.83,280.93
2018,3,31,8,45,255.5,227.5,1.8,20.0,364.5,391.12,307.9
2018,3,31,9,0,255.0,250.0,1.8,20.7,397.0,426.85,333.61
2018,3,31,9,15,258.5,270.0,1.85,21.15,428.5,462.09,358.91
2018,3,31,9,30,262.0,290.0,1.9,21.6,460.0,496.97,383.46
2018,3,31,9,45,258.0,309.5,1.95,22.1,484.5,525.1,402.46
2018,3,31,10,0,254.0,329.0,2.0,22.6,509.0,552.17,420.43
2018,3,31,10,15,255.0,343.5,2.05,22.9,531.0,577.06,437.16
2018,3,31,10,30,256.0,358.0,2.1,23.2,553.0,601.12,453.17
2018,3,31,10,45,270.0,366.5,2.2,23.55,577.5,629.47,472.69
2018,3,31,11,0,284.0,375.0,2.3,23.9,602.0,657.39,491.74
2018,3,31,11,15,328.0,369.0,2.35,23.95,636.0,697.03,520.23
2018,3,31,11,30,372.0,363.0,2.4,24.0,670.0,736.58,548.35
2018,3,31,11,45,455.0,334.5,2.5,24.05,713.0,796.3,591.57
2018,3,31,12,0,538.0,306.0,2.6,24.1,756.0,848.12,629.02
2018,3,31,12,15,578.5,289.0,2.65,24.05,772.5,869.51,644.65
2018,3,31,12,30,619.0,272.0,2.7,24.0,789.0,890.07,659.96
2018,3,31,12,45,605.5,272.5,2.8,23.9,774.0,873.31,649.4
2018,3,31,13,0,592.0,273.0,2.9,23.8,759.0,852.7,636.53
2018,3,31,13,15,591.0,266.5,2.9,23.6,743.0,835.75,626.1
2018,3,31,13,30,590.0,260.0,2.9,23.4,727.0,816.48,614.0
2018,3,31,13,45,597.5,246.5,2.9,23.2,707.5,797.08,602.06
2018,3,31,14,0,605.0,233.0,2.9,23.0,688.0,773.3,587.03
2018,3,31,14,15,621.0,213.5,2.9,22.7,663.5,747.74,571.13
2018,3,31,14,30,637.0,194.0,2.9,22.4,639.0,718.95,552.68
2018,3,31,14,45,652.0,176.0,2.9,22.05,610.0,687.67,532.15
2018,3,31,15,0,667.0,158.0,2.9,21.7,581.0,653.19,508.81
2018,3,31,15,15,551.5,180.5,2.9,21.7,514.0,566.92,443.71
2018,3,31,15,30,436.0,203.0,2.9,21.7,447.0,491.66,385.84
2018,3,31,15,45,403.0,188.0,2.75,20.75,398.5,435.13,343.77
2018,3,31,16,0,370.0,173.0,2.6,19.8,350.0,376.79,299.2
2018,3,31,16,15,436.5,141.0,2.5,19.1,327.0,359.76,285.84
2018,3,31,16,30,503.0,109.0,2.4,18.4,304.0,330.83,261.34
2018,3,31,16,45,488.5,95.0,2.3,17.7,261.5,282.26,220.02
2018,3,31,17,0,474.0,81.0,2.2,17.0,219.0,236.13,179.49
2018,3,31,17,15,427.0,68.5,2.0,16.05,174.0,182.66,133.17
2018,3,31,17,30,380.0,56.0,1.8,15.1,129.0,134.35,91.39
2018,3,31,17,45,302.5,44.0,1.55,14.1,90.5,86.98,53.15
2018,3,31,18,0,225.0,32.0,1.3,13.1,52.0,49.72,23.97
2018,3,31,18,15,126.0,18.5,1.35,12.7,28.5,20.88,0.0
2018,3,31,18,30,27.0,5.0,1.4,12.3,5.0,0.0,0.0
2018,3,31,18,45,13.5,2.5,1.4,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.3,9.85,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,10.3,11.0,9.83,0.0
2018,4,1,6,15,181.5,26.0,1.6,10.95,44.0,32.61,5.52
2018,4,1,6,30,307.0,42.0,1.8,11.6,77.0,75.11,42.91
2018,4,1,6,45,403.0,52.0,2.0,12.25,123.5,121.35,78.99
2018,4,1,7,0,499.0,62.0,2.2,12.9,170.0,178.27,126.38
2018,4,1,7,15,562.5,69.5,2.15,13.45,222.5,234.38,175.76
2018,4,1,7,30,626.0,77.0,2.1,14.0,275.0,297.25,230.68
2018,4,1,7,45,669.0,83.0,2.1,14.5,328.0,356.81,282.42
2018,4,1,8,0,712.0,89.0,2.1,15.0,381.0,420.08,335.63
2018,4,1,8,15,742.5,93.5,2.1,15.65,432.5,478.78,383.44
2018,4,1,8,30,773.0,98.0,2.1,16.3,484.0,538.55,430.38
2018,4,1,8,45,795.0,101.5,2.05,16.95,531.5,593.85,472.08
2018,4,1,9,0,817.0,105.0,2.0,17.6,579.0,649.24,512.32
2018,4,1,9,15,835.5,107.0,2.05,18.15,622.5,700.37,548.95
2018,4,1,9,30,854.0,109.0,2.1,18.7,666.0,750.64,582.32
2018,4,1,9,45,869.0,110.0,2.15,19.2,704.0,795.96,611.76
2018,4,1,10,0,884.0,111.0,2.2,19.7,742.0,835.85,637.06
2018,4,1,10,15,893.5,112.0,2.3,20.05,773.0,872.53,660.75
2018,4,1,10,30,903.0,113.0,2.4,20.4,804.0,906.65,682.59
2018,4,1,10,45,909.5,114.5,2.5,20.75,827.5,935.88,701.07
2018,4,1,11,0,916.0,116.0,2.6,21.1,851.0,962.04,717.51
2018,4,1,11,15,920.0,116.0,2.7,21.25,866.0,981.07,729.81
2018,4,1,11,30,924.0,116.0,2.8,21.4,881.0,996.68,739.99
2018,4,1,11,45,926.0,116.0,2.9,21.6,888.5,1006.87,746.59
2018,4,1,12,0,928.0,116.0,3.0,21.8,896.0,1013.45,750.96
2018,4,1,12,15,928.0,116.5,3.1,21.8,895.5,1014.99,752.73
2018,4,1,12,30,928.0,117.0,3.2,21.8,895.0,1012.85,752.23
2018,4,1,12,45,926.0,116.5,3.3,21.8,886.0,1004.09,747.47
2018,4,1,13,0,924.0,116.0,3.4,21.8,877.0,991.74,740.44
2018,4,1,13,15,920.0,114.5,3.45,21.65,859.5,972.96,729.23
2018,4,1,13,30,916.0,113.0,3.5,21.5,842.0,950.79,715.81
2018,4,1,13,45,910.0,112.0,3.6,21.3,817.5,924.13,699.76
2018,4,1,14,0,904.0,111.0,3.7,21.1,793.0,894.44,681.52
2018,4,1,14,15,894.5,109.5,3.7,20.8,761.0,858.46,658.46
2018,4,1,14,30,885.0,108.0,3.7,20.5,729.0,820.0,633.49
2018,4,1,14,45,872.0,106.0,3.75,20.25,690.5,779.3,606.74
2018,4,1,15,0,859.0,104.0,3.8,20.0,652.0,733.3,575.79
2018,4,1,15,15,841.5,101.5,3.8,20.0,607.5,682.23,539.31
2018,4,1,15,30,824.0,99.0,3.8,20.0,563.0,630.31,500.06
2018,4,1,15,45,800.5,95.5,3.8,19.1,514.0,573.3,457.49
2018,4,1,16,0,777.0,92.0,3.8,18.2,465.0,516.63,413.65
2018,4,1,16,15,744.5,87.5,3.75,17.55,413.0,455.58,364.34
2018,4,1,16,30,712.0,83.0,3.7,16.9,361.0,396.07,314.64
2018,4,1,16,45,650.5,79.5,3.6,16.25,305.0,329.08,257.71
2018,4,1,17,0,589.0,76.0,3.5,15.6,249.0,267.96,204.52
2018,4,1,17,15,526.5,67.5,3.2,14.85,199.0,207.82,151.81
2018,4,1,17,30,464.0,59.0,2.9,14.1,149.0,154.5,105.35
2018,4,1,17,45,355.5,48.0,2.6,13.35,104.5,99.38,61.35
2018,4,1,18,0,247.0,37.0,2.3,12.6,60.0,56.54,28.87
2018,4,1,18,15,135.5,21.0,2.25,12.3,32.5,21.06,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.0,5.0,4.91,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,5,45,8.0,5.0,2.6,10.75,5.0,0.0,0.0
2018,4,2,6,0,16.0,10.0,2.8,11.1,10.0,9.83,0.0
2018,4,2,6,15,58.5,26.0,3.0,11.55,32.0,27.56,8.1
2018,4,2,6,30,101.0,42.0,3.2,12.0,54.0,52.75,33.41
2018,4,2,6,45,133.0,60.5,3.35,12.4,85.0,83.31,58.94
2018,4,2,7,0,165.0,79.0,3.5,12.8,116.0,117.75,88.41
2018,4,2,7,15,229.0,97.0,3.55,13.15,162.5,164.65,127.92
2018,4,2,7,30,293.0,115.0,3.6,13.5,209.0,218.83,173.95
2018,4,2,7,45,441.5,114.0,3.65,13.85,283.5,297.54,239.31
2018,4,2,8,0,590.0,113.0,3.7,14.2,358.0,391.37,316.93
2018,4,2,8,15,570.5,128.5,3.65,14.7,390.0,429.69,349.0
2018,4,2,8,30,551.0,144.0,3.6,15.2,422.0,462.66,375.68
2018,4,2,8,45,386.5,198.0,3.6,15.7,402.0,446.11,360.49
2018,4,2,9,0,222.0,252.0,3.6,16.2,382.0,403.58,323.78
2018,4,2,9,15,300.0,259.5,3.55,16.65,448.5,481.19,384.5
2018,4,2,9,30,378.0,267.0,3.5,17.1,515.0,559.58,444.1
2018,4,2,9,45,518.0,230.0,3.5,17.5,590.5,650.97,514.22
2018,4,2,10,0,658.0,193.0,3.5,17.9,666.0,747.45,586.34
2018,4,2,10,15,780.0,149.0,3.45,18.15,732.0,822.56,638.79
2018,4,2,10,30,902.0,105.0,3.4,18.4,798.0,899.51,690.56
2018,4,2,10,45,907.0,106.5,3.4,18.7,821.0,927.31,707.55
2018,4,2,11,0,912.0,108.0,3.4,19.0,844.0,951.98,722.73
2018,4,2,11,15,915.5,108.5,3.35,19.2,859.0,970.94,733.95
2018,4,2,11,30,919.0,109.0,3.3,19.4,874.0,986.47,742.92
2018,4,2,11,45,920.5,110.0,3.25,19.55,881.5,997.13,748.84
2018,4,2,12,0,922.0,111.0,3.2,19.7,889.0,1004.2,752.48
2018,4,2,12,15,921.5,111.0,3.2,19.85,888.0,1004.64,752.25
2018,4,2,12,30,921.0,111.0,3.2,20.0,887.0,1001.45,749.77
2018,4,2,12,45,919.0,111.5,3.2,20.15,878.5,993.73,744.45
2018,4,2,13,0,917.0,112.0,3.2,20.3,870.0,982.45,736.9
2018,4,2,13,15,912.0,111.5,3.2,20.35,852.5,963.84,724.83
2018,4,2,13,30,907.0,111.0,3.2,20.4,835.0,941.92,710.64
2018,4,2,13,45,899.0,110.5,3.15,20.45,810.0,914.16,692.19
2018,4,2,14,0,891.0,110.0,3.1,20.5,785.0,883.52,671.8
2018,4,2,14,15,879.5,109.0,3.1,20.4,752.5,846.73,647.8
2018,4,2,14,30,868.0,108.0,3.1,20.3,720.0,807.66,622.05
2018,4,2,14,45,852.5,107.0,3.05,20.2,681.0,766.66,594.43
2018,4,2,15,0,837.0,106.0,3.0,20.1,642.0,720.64,562.93
2018,4,2,15,15,820.0,103.0,3.0,20.1,598.5,670.24,527.17
2018,4,2,15,30,803.0,100.0,3.0,20.1,555.0,619.03,488.83
2018,4,2,15,45,780.5,96.5,2.9,19.6,507.0,563.54,446.79
2018,4,2,16,0,758.0,93.0,2.8,19.1,459.0,508.35,403.71
2018,4,2,16,15,715.5,88.5,2.8,18.55,404.0,443.39,352.01
2018,4,2,16,30,673.0,84.0,2.8,18.0,349.0,381.09,300.8
2018,4,2,16,45,571.0,84.5,2.75,17.45,287.0,305.1,237.86
2018,4,2,17,0,469.0,85.0,2.7,16.9,225.0,238.08,181.68
2018,4,2,17,15,394.0,74.0,2.65,15.95,175.5,179.26,131.9
2018,4,2,17,30,319.0,63.0,2.6,15.0,126.0,128.86,89.64
2018,4,2,17,45,257.0,48.5,2.55,14.1,89.5,85.53,54.15
2018,4,2,18,0,195.0,34.0,2.5,13.2,53.0,49.56,25.71
2018,4,2,18,15,109.5,20.0,2.5,12.7,29.5,19.72,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.2,6.0,5.9,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.7,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,3,5,45,34.5,7.0,1.15,8.6,8.0,0.0,0.0
2018,4,3,6,0,69.0,14.0,1.2,9.1,16.0,13.76,0.0
2018,4,3,6,15,196.5,30.0,1.35,9.75,51.5,38.94,14.11
2018,4,3,6,30,324.0,46.0,1.5,10.4,87.0,83.09,49.38
2018,4,3,6,45,423.5,56.0,1.65,11.1,136.0,131.7,87.55
2018,4,3,7,0,523.0,66.0,1.8,11.8,185.0,191.31,137.44
2018,4,3,7,15,588.0,73.0,1.8,12.4,239.0,249.17,188.38
2018,4,3,7,30,653.0,80.0,1.8,13.0,293.0,313.91,244.77
2018,4,3,7,45,698.5,84.0,1.8,13.6,347.0,374.17,296.79
2018,4,3,8,0,744.0,88.0,1.8,14.2,401.0,438.3,350.31
2018,4,3,8,15,772.5,92.0,1.85,14.85,452.5,496.85,397.87
2018,4,3,8,30,801.0,96.0,1.9,15.5,504.0,557.01,444.99
2018,4,3,8,45,823.5,99.0,1.9,16.2,552.5,613.44,487.36
2018,4,3,9,0,846.0,102.0,1.9,16.9,601.0,669.92,528.28
2018,4,3,9,15,860.5,105.0,1.95,17.45,644.0,720.52,563.73
2018,4,3,9,30,875.0,108.0,2.0,18.0,687.0,769.85,596.2
2018,4,3,9,45,884.0,111.5,2.0,18.55,723.5,813.89,624.02
2018,4,3,10,0,893.0,115.0,2.0,19.1,760.0,851.96,647.32
2018,4,3,10,15,900.0,117.0,2.0,19.5,790.0,887.76,669.21
2018,4,3,10,30,907.0,119.0,2.0,19.9,820.0,920.84,689.06
2018,4,3,10,45,912.0,121.0,2.0,20.3,843.0,949.22,705.65
2018,4,3,11,0,917.0,123.0,2.0,20.7,866.0,974.46,720.14
2018,4,3,11,15,909.5,128.5,1.95,21.05,877.0,988.44,726.82
2018,4,3,11,30,902.0,134.0,1.9,21.4,888.0,998.69,731.25
2018,4,3,11,45,904.5,133.0,1.85,21.8,894.5,1007.98,735.03
2018,4,3,12,0,907.0,132.0,1.8,22.2,901.0,1013.74,736.63
2018,4,3,12,15,911.0,129.5,1.85,22.4,901.0,1015.8,737.95
2018,4,3,12,30,915.0,127.0,1.9,22.6,901.0,1014.23,737.12
2018,4,3,12,45,893.5,136.0,1.9,22.8,885.0,996.87,725.69
2018,4,3,13,0,872.0,145.0,1.9,23.0,869.0,982.17,716.24
