Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,16,0,723.0,112.0,2.4,19.3,484.0,517.2,408.4
2018,4,13,16,15,701.5,106.5,2.15,18.85,436.5,462.43,364.59
2018,4,13,16,30,680.0,101.0,1.9,18.4,389.0,408.59,320.21
2018,4,13,16,45,642.0,93.0,1.65,17.95,336.5,347.05,268.75
2018,4,13,17,0,604.0,85.0,1.4,17.5,284.0,288.87,218.83
2018,4,13,17,15,539.5,76.0,1.3,16.55,230.0,226.12,165.73
2018,4,13,17,30,475.0,67.0,1.2,15.6,176.0,170.41,118.38
2018,4,13,17,45,396.0,56.0,1.1,14.65,131.0,117.82,75.44
2018,4,13,18,0,317.0,45.0,1.0,13.7,86.0,73.74,42.01
2018,4,13,18,15,195.0,30.0,1.05,13.2,51.5,33.99,13.17
2018,4,13,18,30,73.0,15.0,1.1,12.7,17.0,14.74,0.0
2018,4,13,18,45,36.5,7.5,1.1,12.2,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,9.0,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,9.6,2.0,0.0,0.0
2018,4,14,5,45,103.5,16.5,1.0,10.2,24.0,16.22,0.0
2018,4,14,6,0,198.0,31.0,1.0,10.8,46.0,34.1,12.97
2018,4,14,6,15,310.0,43.0,1.1,11.55,88.0,69.94,39.72
2018,4,14,6,30,422.0,55.0,1.2,12.3,130.0,119.31,76.37
2018,4,14,6,45,495.0,63.5,1.35,13.05,180.0,169.44,118.13
2018,4,14,7,0,568.0,72.0,1.5,13.8,230.0,227.9,168.43
2018,4,14,7,15,617.5,78.0,1.4,14.45,282.5,284.17,217.63
2018,4,14,7,30,667.0,84.0,1.3,15.1,335.0,345.39,269.76
2018,4,14,7,45,701.5,89.5,1.25,15.75,387.5,404.11,318.59
2018,4,14,8,0,736.0,95.0,1.2,16.4,440.0,465.44,367.59
2018,4,14,8,15,762.0,99.0,1.1,17.1,490.5,522.63,411.17
2018,4,14,8,30,788.0,103.0,1.0,17.8,541.0,580.96,453.63
2018,4,14,8,45,807.5,106.5,0.9,18.5,588.0,635.29,491.27
2018,4,14,9,0,827.0,110.0,0.8,19.2,635.0,689.39,527.04
2018,4,14,9,15,844.5,111.0,0.75,19.9,677.5,738.87,557.42
2018,4,14,9,30,862.0,112.0,0.7,20.6,720.0,787.31,585.88
2018,4,14,9,45,877.0,111.5,0.65,21.25,756.5,827.54,608.29
2018,4,14,10,0,892.0,111.0,0.6,21.9,793.0,868.97,631.02
2018,4,14,10,15,900.5,112.0,0.65,22.2,822.5,904.27,652.15
2018,4,14,10,30,909.0,113.0,0.7,22.5,852.0,936.92,671.57
2018,4,14,10,45,915.5,113.5,0.75,22.8,874.5,964.38,687.71
2018,4,14,11,0,922.0,114.0,0.8,23.1,897.0,988.74,701.98
2018,4,14,11,15,925.5,114.5,0.85,23.3,911.5,1007.01,712.85
2018,4,14,11,30,929.0,115.0,0.9,23.5,926.0,1021.84,721.77
2018,4,14,11,45,930.0,115.5,0.95,23.7,932.0,1030.72,727.19
2018,4,14,12,0,931.0,116.0,1.0,23.9,938.0,1035.98,730.6
2018,4,14,12,15,929.5,116.5,1.1,23.95,936.0,1035.16,731.86
2018,4,14,12,30,928.0,117.0,1.2,24.0,934.0,1030.71,731.01
2018,4,14,12,45,924.5,117.0,1.3,24.1,923.5,1020.21,726.32
2018,4,14,13,0,921.0,117.0,1.4,24.2,913.0,1006.2,719.49
2018,4,14,13,15,917.0,116.0,1.5,24.15,895.0,987.24,709.94
2018,4,14,13,30,913.0,115.0,1.6,24.1,877.0,964.98,698.23
2018,4,14,13,45,906.5,114.0,1.75,24.05,851.5,937.27,683.5
2018,4,14,14,0,900.0,113.0,1.9,24.0,826.0,906.64,666.55
2018,4,14,14,15,891.0,111.0,1.95,23.8,793.5,870.09,644.71
2018,4,14,14,30,882.0,109.0,2.0,23.6,761.0,831.11,620.99
2018,4,14,14,45,870.0,107.5,2.1,23.35,722.5,788.13,594.68
2018,4,14,15,0,858.0,106.0,2.2,23.1,684.0,745.95,568.41
2018,4,14,15,15,842.0,103.0,2.2,23.1,639.5,695.01,534.21
2018,4,14,15,30,826.0,100.0,2.2,23.1,595.0,643.16,496.88
2018,4,14,15,45,804.5,96.5,2.35,22.35,546.5,586.88,457.14
2018,4,14,16,0,783.0,93.0,2.5,21.6,498.0,530.82,415.83
2018,4,14,16,15,752.5,89.5,2.5,20.9,446.0,470.79,369.25
2018,4,14,16,30,722.0,86.0,2.5,20.2,394.0,412.46,322.31
2018,4,14,16,45,680.5,81.5,2.5,19.5,341.5,350.91,271.33
2018,4,14,17,0,639.0,77.0,2.5,18.8,289.0,293.01,221.82
2018,4,14,17,15,566.0,71.0,2.3,17.85,234.5,228.93,167.32
2018,4,14,17,30,493.0,65.0,2.1,16.9,180.0,172.8,119.58
2018,4,14,17,45,402.0,54.5,1.9,15.95,132.5,117.69,74.93
2018,4,14,18,0,311.0,44.0,1.7,15.0,85.0,72.54,41.14
2018,4,14,18,15,188.0,29.0,1.65,14.55,50.5,33.14,13.29
2018,4,14,18,30,65.0,14.0,1.6,14.1,16.0,13.76,0.0
2018,4,14,18,45,32.5,7.0,1.55,13.7,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.45,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.7,2.0,0.0,0.0
2018,4,15,5,45,44.5,15.5,1.85,10.95,19.0,15.24,0.0
2018,4,15,6,0,84.0,29.0,2.0,11.2,36.0,29.43,13.08
2018,4,15,6,15,168.5,46.0,2.2,11.7,72.5,60.12,37.38
2018,4,15,6,30,253.0,63.0,2.4,12.2,109.0,101.19,68.85
2018,4,15,6,45,407.0,70.5,2.65,12.7,172.5,157.95,112.67
2018,4,15,7,0,561.0,78.0,2.9,13.2,236.0,233.63,174.78
2018,4,15,7,15,598.5,85.5,2.95,13.7,285.5,287.18,222.74
2018,4,15,7,30,636.0,93.0,3.0,14.2,335.0,344.35,272.91
2018,4,15,7,45,673.0,99.5,3.05,14.75,388.5,403.6,323.45
2018,4,15,8,0,710.0,106.0,3.1,15.3,442.0,465.78,374.83
2018,4,15,8,15,718.5,115.0,3.15,15.75,486.5,517.52,416.63
2018,4,15,8,30,727.0,124.0,3.2,16.2,531.0,568.65,456.62
2018,4,15,8,45,777.0,119.5,3.3,16.6,587.0,630.93,504.71
2018,4,15,9,0,827.0,115.0,3.4,17.0,643.0,696.46,554.0
2018,4,15,9,15,842.0,118.0,3.5,17.3,685.5,746.19,589.02
2018,4,15,9,30,857.0,121.0,3.6,17.6,728.0,794.71,622.33
2018,4,15,9,45,867.5,122.5,3.75,17.9,763.5,836.52,650.72
2018,4,15,10,0,878.0,124.0,3.9,18.2,799.0,872.4,674.74
2018,4,15,10,15,885.5,126.0,3.95,18.3,828.0,907.4,698.06
2018,4,15,10,30,893.0,128.0,4.0,18.4,857.0,939.75,719.44
2018,4,15,10,45,899.0,128.5,4.1,18.55,879.0,966.33,736.95
2018,4,15,11,0,905.0,129.0,4.2,18.7,901.0,989.85,752.41
2018,4,15,11,15,908.5,129.0,4.3,18.7,914.5,1007.28,764.22
2018,4,15,11,30,912.0,129.0,4.4,18.7,928.0,1021.32,773.89
2018,4,15,11,45,913.5,129.0,4.45,18.7,934.0,1029.97,779.88
2018,4,15,12,0,915.0,129.0,4.5,18.7,940.0,1035.07,783.63
2018,4,15,12,15,914.5,128.5,4.6,18.65,937.5,1034.13,784.05
2018,4,15,12,30,914.0,128.0,4.7,18.6,935.0,1029.61,782.19
2018,4,15,12,45,912.0,126.5,4.8,18.55,924.5,1019.04,776.28
2018,4,15,13,0,910.0,125.0,4.9,18.5,914.0,1004.99,768.07
2018,4,15,13,15,894.0,128.5,4.95,18.35,890.5,979.56,751.87
2018,4,15,13,30,878.0,132.0,5.0,18.2,867.0,951.3,733.71
2018,4,15,13,45,868.0,131.5,5.1,18.05,840.0,921.71,714.88
2018,4,15,14,0,858.0,131.0,5.2,17.9,813.0,893.84,697.11
2018,4,15,14,15,855.5,125.5,5.2,17.65,782.5,859.92,674.51
2018,4,15,14,30,853.0,120.0,5.2,17.4,752.0,823.29,649.79
2018,4,15,14,45,648.5,145.5,5.25,17.15,611.5,661.83,531.41
2018,4,15,15,0,444.0,171.0,5.3,16.9,471.0,509.01,411.92
2018,4,15,15,15,228.0,155.0,5.3,16.9,308.5,318.27,258.52
2018,4,15,15,30,12.0,139.0,5.3,16.9,146.0,142.83,112.37
2018,4,15,15,45,6.5,107.5,5.25,15.9,111.5,108.07,84.54
2018,4,15,16,0,1.0,76.0,5.2,14.9,77.0,74.05,56.69
2018,4,15,16,15,28.5,81.0,5.1,14.35,93.5,93.48,73.59
2018,4,15,16,30,56.0,86.0,5.0,13.8,110.0,110.74,88.29
2018,4,15,16,45,105.0,91.0,4.9,13.3,128.5,131.45,105.21
2018,4,15,17,0,154.0,96.0,4.8,12.8,147.0,147.76,117.37
2018,4,15,17,15,90.0,72.5,4.55,12.35,101.0,96.34,74.3
2018,4,15,17,30,26.0,49.0,4.3,11.9,55.0,53.29,39.11
2018,4,15,17,45,17.5,37.0,4.0,11.5,40.5,38.71,26.6
2018,4,15,18,0,9.0,25.0,3.7,11.1,26.0,25.21,15.05
2018,4,15,18,15,6.0,16.0,3.55,10.9,16.5,15.8,5.61
2018,4,15,18,30,3.0,7.0,3.4,10.7,7.0,6.88,0.0
2018,4,15,18,45,1.5,3.5,3.25,10.55,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,16,5,15,3.5,2.0,1.15,8.65,2.0,0.0,0.0
2018,4,16,5,30,7.0,4.0,1.2,9.0,4.0,0.0,0.0
2018,4,16,5,45,40.0,13.5,1.25,9.35,16.5,13.27,0.0
2018,4,16,6,0,73.0,23.0,1.3,9.7,29.0,24.12,10.39
2018,4,16,6,15,220.5,43.5,1.5,9.9,81.0,63.44,38.37
2018,4,16,6,30,368.0,64.0,1.7,10.1,133.0,121.19,81.34
2018,4,16,6,45,356.5,66.0,1.85,10.3,150.0,143.73,103.71
2018,4,16,7,0,345.0,68.0,2.0,10.5,167.0,164.46,125.06
2018,4,16,7,15,173.5,45.5,2.15,10.6,95.5,105.06,81.55
2018,4,16,7,30,2.0,23.0,2.3,10.7,24.0,22.98,14.24
2018,4,16,7,45,12.5,75.5,2.5,10.85,81.5,79.36,62.57
2018,4,16,8,0,23.0,128.0,2.7,11.0,139.0,137.27,111.22
2018,4,16,8,15,11.5,100.5,2.85,11.1,106.0,103.66,82.6
2018,4,16,8,30,0.0,73.0,3.0,11.2,73.0,70.6,54.37
2018,4,16,8,45,4.0,107.5,3.2,11.35,110.0,106.76,84.6
2018,4,16,9,0,8.0,142.0,3.4,11.5,147.0,143.55,114.89
2018,4,16,9,15,132.5,226.0,3.5,11.6,320.0,327.02,266.88
2018,4,16,9,30,257.0,310.0,3.6,11.7,493.0,520.88,419.95
2018,4,16,9,45,306.0,298.5,3.7,11.75,527.0,558.96,449.44
2018,4,16,10,0,355.0,287.0,3.8,11.8,561.0,599.32,481.25
2018,4,16,10,15,225.5,272.0,3.85,11.8,448.5,481.97,388.02
2018,4,16,10,30,96.0,257.0,3.9,11.8,336.0,350.17,281.46
2018,4,16,10,45,144.5,339.5,3.95,11.8,461.5,483.19,385.98
2018,4,16,11,0,193.0,422.0,4.0,11.8,587.0,618.31,487.96
2018,4,16,11,15,185.0,429.5,3.95,11.8,590.0,621.94,489.18
2018,4,16,11,30,177.0,437.0,3.9,11.8,593.0,624.57,490.4
2018,4,16,11,45,237.0,421.5,3.9,11.75,631.5,676.4,530.92
2018,4,16,12,0,297.0,406.0,3.9,11.7,670.0,720.02,564.9
2018,4,16,12,15,203.5,391.0,3.9,11.65,571.5,604.64,476.85
2018,4,16,12,30,110.0,376.0,3.9,11.6,473.0,496.74,392.94
2018,4,16,12,45,113.5,356.0,3.95,11.6,455.5,478.13,379.78
2018,4,16,13,0,117.0,336.0,4.0,11.6,438.0,458.98,365.77
2018,4,16,13,15,93.5,333.0,4.0,11.55,413.5,431.58,344.05
2018,4,16,13,30,70.0,330.0,4.0,11.5,389.0,397.46,317.09
2018,4,16,13,45,66.5,335.5,4.0,11.5,390.0,398.21,317.87
2018,4,16,14,0,63.0,341.0,4.0,11.5,391.0,398.88,318.52
2018,4,16,14,15,208.5,322.0,4.0,11.35,478.5,506.0,407.3
2018,4,16,14,30,354.0,303.0,4.0,11.2,566.0,602.53,485.39
2018,4,16,14,45,406.5,266.0,3.95,11.1,553.5,596.66,482.56
2018,4,16,15,0,459.0,229.0,3.9,11.0,541.0,580.14,471.94
2018,4,16,15,15,423.5,215.0,3.9,11.0,488.5,520.6,425.56
2018,4,16,15,30,388.0,201.0,3.9,11.0,436.0,463.03,380.14
2018,4,16,15,45,589.5,148.0,3.9,10.8,472.0,512.62,422.36
2018,4,16,16,0,791.0,95.0,3.9,10.6,508.0,538.64,443.39
2018,4,16,16,15,703.0,101.5,3.8,10.4,441.0,459.8,377.71
2018,4,16,16,30,615.0,108.0,3.7,10.2,374.0,388.48,317.44
2018,4,16,16,45,531.5,104.0,3.6,10.05,312.5,316.65,256.0
2018,4,16,17,0,448.0,100.0,3.5,9.9,251.0,251.99,200.03
2018,4,16,17,15,349.0,91.5,3.2,9.6,196.5,189.09,146.15
2018,4,16,17,30,250.0,83.0,2.9,9.3,142.0,136.43,102.01
2018,4,16,17,45,274.0,63.0,2.6,9.0,113.0,105.5,72.54
2018,4,16,18,0,298.0,43.0,2.3,8.7,84.0,70.99,41.58
2018,4,16,18,15,184.0,29.5,2.1,8.5,51.5,34.12,15.47
2018,4,16,18,30,70.0,16.0,1.9,8.3,19.0,15.73,0.0
2018,4,16,18,45,35.0,8.0,1.7,8.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.75,5.95,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.7,6.4,5.0,0.0,0.0
2018,4,17,5,45,134.0,20.0,0.65,6.85,31.0,19.66,0.0
2018,4,17,6,0,244.0,35.0,0.6,7.3,57.0,42.24,20.58
2018,4,17,6,15,352.0,46.0,0.7,7.9,101.0,80.8,47.74
2018,4,17,6,30,460.0,57.0,0.8,8.5,145.0,131.26,86.33
2018,4,17,6,45,529.5,66.0,0.9,9.05,197.0,183.93,131.29
2018,4,17,7,0,599.0,75.0,1.0,9.6,249.0,244.47,184.2
2018,4,17,7,15,646.5,81.5,1.1,10.2,303.0,302.65,235.73
2018,4,17,7,30,694.0,88.0,1.2,10.8,357.0,365.5,290.08
2018,4,17,7,45,727.0,93.0,1.3,11.35,410.0,424.65,340.27
2018,4,17,8,0,760.0,98.0,1.4,11.9,463.0,486.18,390.76
2018,4,17,8,15,784.5,102.0,1.45,12.4,514.0,543.8,436.47
2018,4,17,8,30,809.0,106.0,1.5,12.9,565.0,602.33,481.35
2018,4,17,8,45,827.5,109.5,1.55,13.45,612.5,656.94,521.8
2018,4,17,9,0,846.0,113.0,1.6,14.0,660.0,711.15,560.76
2018,4,17,9,15,860.5,115.5,1.6,14.4,702.0,760.69,593.53
2018,4,17,9,30,875.0,118.0,1.6,14.8,744.0,808.91,624.69
2018,4,17,9,45,886.5,119.0,1.55,15.2,780.0,848.12,648.54
2018,4,17,10,0,898.0,120.0,1.5,15.6,816.0,888.33,672.73
2018,4,17,10,15,904.0,122.5,1.45,15.9,845.0,923.0,693.02
2018,4,17,10,30,910.0,125.0,1.4,16.2,874.0,954.87,711.24
2018,4,17,10,45,913.5,127.0,1.4,16.5,895.5,980.95,726.28
2018,4,17,11,0,917.0,129.0,1.4,16.8,917.0,1003.82,739.27
2018,4,17,11,15,919.5,130.5,1.4,17.0,931.0,1021.89,749.5
2018,4,17,11,30,922.0,132.0,1.4,17.2,945.0,1036.53,757.64
2018,4,17,11,45,923.0,132.5,1.4,17.4,951.0,1045.15,762.09
2018,4,17,12,0,924.0,133.0,1.4,17.6,957.0,1050.2,764.47
2018,4,17,12,15,924.0,132.5,1.4,17.75,955.0,1049.64,763.61
2018,4,17,12,30,924.0,132.0,1.4,17.9,953.0,1045.47,760.68
2018,4,17,12,45,922.5,131.0,1.4,18.05,943.0,1035.74,754.41
2018,4,17,13,0,921.0,130.0,1.4,18.2,933.0,1022.48,746.08
2018,4,17,13,15,913.0,131.5,1.4,18.2,914.0,1002.22,733.82
2018,4,17,13,30,905.0,133.0,1.4,18.2,895.0,978.8,719.66
2018,4,17,13,45,893.0,133.5,1.4,18.25,867.0,947.76,700.45
2018,4,17,14,0,881.0,134.0,1.4,18.3,839.0,918.48,682.4
2018,4,17,14,15,869.5,133.0,1.45,18.15,805.5,880.97,659.93
2018,4,17,14,30,858.0,132.0,1.5,18.0,772.0,841.25,635.73
2018,4,17,14,45,843.5,130.0,1.55,17.9,732.5,796.19,607.34
2018,4,17,15,0,829.0,128.0,1.6,17.8,693.0,749.64,577.42
2018,4,17,15,15,812.0,124.5,1.6,17.8,648.5,698.57,542.36
2018,4,17,15,30,795.0,121.0,1.6,17.8,604.0,646.77,504.96
2018,4,17,15,45,771.5,117.0,1.75,17.4,554.5,590.67,464.87
2018,4,17,16,0,748.0,113.0,1.9,17.0,505.0,534.34,422.94
2018,4,17,16,15,702.0,105.0,1.85,16.65,443.5,463.46,367.48
2018,4,17,16,30,656.0,97.0,1.8,16.3,382.0,396.14,313.2
2018,4,17,16,45,607.5,92.0,1.75,15.95,329.5,334.82,262.11
2018,4,17,17,0,559.0,87.0,1.7,15.6,277.0,278.04,213.5
2018,4,17,17,15,466.5,78.5,1.6,14.7,218.5,210.4,156.95
2018,4,17,17,30,374.0,70.0,1.5,13.8,160.0,152.1,108.48
2018,4,17,17,45,315.0,58.5,1.35,12.95,121.5,108.03,71.73
2018,4,17,18,0,256.0,47.0,1.2,12.1,83.0,70.8,42.61
2018,4,17,18,15,170.5,33.0,1.2,11.55,52.5,36.94,18.03
2018,4,17,18,30,85.0,19.0,1.2,11.0,22.0,18.68,0.0
2018,4,17,18,45,42.5,9.5,1.25,10.5,11.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,8.0,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.3,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.55,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.8,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,0.95,9.2,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.6,8.0,7.71,1.02
2018,4,18,6,45,0.0,17.0,1.25,9.95,17.0,16.39,8.63
2018,4,18,7,0,0.0,26.0,1.4,10.3,26.0,25.09,16.21
2018,4,18,7,15,0.0,35.5,1.35,10.55,35.5,34.27,24.14
2018,4,18,7,30,0.0,45.0,1.3,10.8,45.0,43.46,31.97
2018,4,18,7,45,0.0,47.5,1.25,11.0,47.5,45.89,33.91
2018,4,18,8,0,0.0,50.0,1.2,11.2,50.0,48.31,35.82
2018,4,18,8,15,0.0,65.0,1.2,11.55,65.0,62.84,47.95
2018,4,18,8,30,0.0,80.0,1.2,11.9,80.0,77.39,59.91
2018,4,18,8,45,0.0,78.0,1.15,12.25,78.0,75.46,58.0
2018,4,18,9,0,0.0,76.0,1.1,12.6,76.0,73.54,56.16
2018,4,18,9,15,6.5,143.5,1.15,12.95,148.0,144.28,114.19
2018,4,18,9,30,13.0,211.0,1.2,13.3,220.0,216.3,171.44
2018,4,18,9,45,73.0,285.5,1.2,13.7,342.0,345.35,272.85
2018,4,18,10,0,133.0,360.0,1.2,14.1,464.0,481.8,374.86
2018,4,18,10,15,226.0,367.5,1.3,14.35,551.5,575.68,444.72
2018,4,18,10,30,319.0,375.0,1.4,14.6,639.0,680.78,520.93
2018,4,18,10,45,376.0,364.0,1.45,14.9,682.5,730.1,555.55
2018,4,18,11,0,433.0,353.0,1.5,15.2,726.0,786.88,595.23
2018,4,18,11,15,362.0,387.0,1.6,15.4,702.5,754.9,570.53
2018,4,18,11,30,291.0,421.0,1.7,15.6,679.0,726.19,548.57
2018,4,18,11,45,232.0,432.5,1.8,15.75,639.0,675.22,511.74
2018,4,18,12,0,173.0,444.0,1.9,15.9,599.0,630.31,478.62
2018,4,18,12,15,147.5,441.5,2.0,16.0,573.5,602.61,458.73
2018,4,18,12,30,122.0,439.0,2.1,16.1,548.0,574.31,438.08
2018,4,18,12,45,101.0,421.5,2.15,16.2,511.0,526.46,403.28
2018,4,18,13,0,80.0,404.0,2.2,16.3,474.0,486.65,373.98
2018,4,18,13,15,97.5,396.5,2.3,16.35,480.0,493.89,380.75
2018,4,18,13,30,115.0,389.0,2.4,16.4,486.0,507.34,391.76
2018,4,18,13,45,175.0,386.0,2.45,16.45,529.0,555.1,429.25
2018,4,18,14,0,235.0,383.0,2.5,16.5,572.0,599.24,463.46
2018,4,18,14,15,295.5,341.5,2.55,16.4,569.5,605.8,470.99
2018,4,18,14,30,356.0,300.0,2.6,16.3,567.0,601.22,470.6
2018,4,18,14,45,391.0,280.0,2.65,16.2,559.0,593.86,467.0
2018,4,18,15,0,426.0,260.0,2.7,16.1,551.0,587.74,464.0
2018,4,18,15,15,520.5,211.5,2.7,16.1,544.5,584.74,464.34
2018,4,18,15,30,615.0,163.0,2.7,16.1,538.0,574.34,458.36
2018,4,18,15,45,711.5,126.0,2.7,15.65,526.5,564.42,452.33
2018,4,18,16,0,808.0,89.0,2.7,15.2,515.0,543.16,436.35
2018,4,18,16,15,793.0,85.0,2.6,14.8,468.0,489.11,392.35
2018,4,18,16,30,778.0,81.0,2.5,14.4,421.0,435.15,347.09
2018,4,18,16,45,741.0,76.0,2.45,14.0,366.5,371.88,293.2
2018,4,18,17,0,704.0,71.0,2.4,13.6,312.0,311.27,240.0
2018,4,18,17,15,647.5,65.5,2.1,12.7,258.0,248.44,184.64
2018,4,18,17,30,591.0,60.0,1.8,11.8,204.0,191.55,134.2
2018,4,18,17,45,502.0,52.0,1.5,10.9,153.5,133.17,85.32
2018,4,18,18,0,413.0,44.0,1.2,10.0,103.0,85.15,48.36
2018,4,18,18,15,259.5,31.0,1.2,9.55,63.0,39.87,18.51
2018,4,18,18,30,106.0,18.0,1.2,9.1,23.0,14.23,0.0
2018,4,18,18,45,53.0,9.0,1.2,8.6,11.5,8.85,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,5,15,28.5,4.0,1.3,7.05,4.0,0.0,0.0
2018,4,19,5,30,57.0,8.0,1.6,7.6,8.0,7.86,0.0
2018,4,19,5,45,190.5,21.0,1.9,8.15,37.0,17.46,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.7,66.0,47.63,22.98
2018,4,19,6,15,423.5,43.0,2.35,9.3,111.0,87.7,50.27
2018,4,19,6,30,523.0,52.0,2.5,9.9,156.0,139.59,90.79
2018,4,19,6,45,584.5,59.5,2.6,10.5,208.0,192.95,137.36
2018,4,19,7,0,646.0,67.0,2.7,11.1,260.0,253.16,191.03
2018,4,19,7,15,688.0,72.5,2.85,11.75,313.5,311.21,243.36
2018,4,19,7,30,730.0,78.0,3.0,12.4,367.0,373.55,298.19
2018,4,19,7,45,758.0,82.5,3.1,13.05,419.0,431.74,348.32
2018,4,19,8,0,786.0,87.0,3.2,13.7,471.0,491.7,398.24
2018,4,19,8,15,808.0,91.0,3.25,14.2,521.5,549.25,444.79
2018,4,19,8,30,830.0,95.0,3.3,14.7,572.0,607.32,490.24
2018,4,19,8,45,846.5,98.0,3.4,15.2,618.5,660.95,531.14
2018,4,19,9,0,863.0,101.0,3.5,15.7,665.0,713.95,569.83
2018,4,19,9,15,877.0,103.0,3.5,16.05,707.0,760.71,601.75
2018,4,19,9,30,891.0,105.0,3.5,16.4,749.0,808.16,633.73
2018,4,19,9,45,901.5,106.5,3.5,16.75,785.0,850.56,661.63
2018,4,19,10,0,912.0,108.0,3.5,17.1,821.0,890.8,687.7
2018,4,19,10,15,919.0,109.5,3.5,17.3,850.0,925.58,710.1
2018,4,19,10,30,926.0,111.0,3.5,17.5,879.0,957.56,730.46
2018,4,19,10,45,930.5,112.5,3.5,17.75,901.0,984.26,746.99
2018,4,19,11,0,935.0,114.0,3.5,18.0,923.0,1007.75,761.34
2018,4,19,11,15,938.0,115.0,3.55,18.15,937.0,1025.92,772.82
2018,4,19,11,30,941.0,116.0,3.6,18.3,951.0,1040.62,782.08
2018,4,19,11,45,942.0,116.5,3.65,18.45,957.0,1049.27,787.42
2018,4,19,12,0,943.0,117.0,3.7,18.6,963.0,1054.28,790.5
2018,4,19,12,15,940.5,118.0,3.75,18.7,960.0,1052.7,789.48
2018,4,19,12,30,938.0,119.0,3.8,18.8,957.0,1047.49,786.21
2018,4,19,12,45,932.0,120.0,3.85,18.85,945.0,1035.26,778.53
2018,4,19,13,0,926.0,121.0,3.9,18.9,933.0,1019.58,768.65
2018,4,19,13,15,922.0,119.5,3.9,18.9,914.5,999.83,755.92
2018,4,19,13,30,918.0,118.0,3.9,18.9,896.0,976.78,741.02
2018,4,19,13,45,913.0,116.0,3.9,18.85,870.5,949.12,723.12
2018,4,19,14,0,908.0,114.0,3.9,18.8,845.0,918.46,703.14
2018,4,19,14,15,899.5,112.5,3.85,18.7,812.5,882.5,679.26
2018,4,19,14,30,891.0,111.0,3.8,18.6,780.0,844.08,653.53
2018,4,19,14,45,879.0,109.0,3.75,18.5,741.0,800.18,623.69
2018,4,19,15,0,867.0,107.0,3.7,18.4,702.0,756.99,594.12
2018,4,19,15,15,851.5,104.0,3.7,18.4,657.5,705.97,558.43
2018,4,19,15,30,836.0,101.0,3.7,18.4,613.0,654.0,519.77
2018,4,19,15,45,814.0,98.5,3.5,18.05,564.0,597.97,476.74
2018,4,19,16,0,792.0,96.0,3.3,17.7,515.0,542.18,432.8
2018,4,19,16,15,761.0,93.0,3.15,17.35,463.0,481.91,384.27
2018,4,19,16,30,730.0,90.0,3.0,17.0,411.0,423.31,335.68
2018,4,19,16,45,689.5,84.5,2.85,16.65,357.0,360.61,282.6
2018,4,19,17,0,649.0,79.0,2.7,16.3,303.0,301.45,231.16
2018,4,19,17,15,589.5,73.0,2.45,15.45,250.0,240.32,178.13
2018,4,19,17,30,530.0,67.0,2.2,14.6,197.0,185.54,130.38
2018,4,19,17,45,442.5,57.5,1.95,13.8,148.5,129.39,83.97
2018,4,19,18,0,355.0,48.0,1.7,13.0,100.0,83.48,48.87
2018,4,19,18,15,232.5,34.0,1.65,12.4,62.5,41.14,20.13
2018,4,19,18,30,110.0,20.0,1.6,11.8,25.0,15.87,0.0
2018,4,19,18,45,55.0,10.0,1.6,11.2,12.5,9.83,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,22.5,4.0,1.0,9.0,4.0,0.0,0.0
2018,4,20,5,30,45.0,8.0,1.0,9.6,8.0,7.86,0.0
2018,4,20,5,45,160.5,22.5,1.0,10.25,36.5,17.85,0.0
2018,4,20,6,0,276.0,37.0,1.0,10.9,65.0,48.13,24.65
2018,4,20,6,15,378.0,47.0,1.05,11.55,110.0,87.75,51.79
2018,4,20,6,30,480.0,57.0,1.1,12.2,155.0,138.64,91.0
2018,4,20,6,45,549.0,64.5,1.15,12.85,207.0,191.37,135.82
2018,4,20,7,0,618.0,72.0,1.2,13.5,259.0,251.83,188.12
2018,4,20,7,15,663.0,77.0,1.2,14.25,312.0,308.92,237.91
2018,4,20,7,30,708.0,82.0,1.2,15.0,365.0,370.32,289.92
2018,4,20,7,45,740.5,85.5,1.25,15.8,417.5,428.67,338.14
2018,4,20,8,0,773.0,89.0,1.3,16.6,470.0,488.98,386.15
2018,4,20,8,15,796.0,93.0,1.45,17.3,520.5,546.41,430.97
2018,4,20,8,30,819.0,97.0,1.6,18.0,571.0,604.48,474.86
2018,4,20,8,45,835.5,99.5,1.75,18.7,616.5,657.03,513.46
2018,4,20,9,0,852.0,102.0,1.9,19.4,662.0,708.99,549.98
2018,4,20,9,15,867.5,103.0,2.05,19.8,703.5,755.31,581.19
2018,4,20,9,30,883.0,104.0,2.2,20.2,745.0,802.47,612.67
2018,4,20,9,45,896.0,104.0,2.3,20.65,781.0,845.0,640.1
2018,4,20,10,0,909.0,104.0,2.4,21.1,817.0,885.56,665.95
2018,4,20,10,15,915.5,105.5,2.55,21.45,845.5,919.73,687.99
2018,4,20,10,30,922.0,107.0,2.7,21.8,874.0,951.11,708.13
2018,4,20,10,45,925.0,108.5,2.8,22.15,894.5,976.26,723.68
2018,4,20,11,0,928.0,110.0,2.9,22.5,915.0,998.15,737.15
2018,4,20,11,15,930.5,110.5,2.95,22.7,928.5,1015.15,747.47
2018,4,20,11,30,933.0,111.0,3.0,22.9,942.0,1028.69,755.64
2018,4,20,11,45,933.5,111.5,3.05,23.05,947.5,1036.73,760.5
2018,4,20,12,0,934.0,112.0,3.1,23.2,953.0,1041.16,763.19
2018,4,20,12,15,933.5,112.5,3.15,23.25,951.0,1040.98,763.33
2018,4,20,12,30,933.0,113.0,3.2,23.3,949.0,1037.19,761.27
2018,4,20,12,45,931.5,112.0,3.2,23.35,939.0,1027.25,754.93
2018,4,20,13,0,930.0,111.0,3.2,23.4,929.0,1013.77,746.42
2018,4,20,13,15,925.5,110.0,3.25,23.3,910.5,993.98,734.7
2018,4,20,13,30,921.0,109.0,3.3,23.2,892.0,970.89,720.84
2018,4,20,13,45,914.5,108.5,3.35,23.1,866.5,943.35,703.98
2018,4,20,14,0,908.0,108.0,3.4,23.0,841.0,912.89,685.08
2018,4,20,14,15,899.0,106.5,3.45,22.8,808.5,876.5,662.26
2018,4,20,14,30,890.0,105.0,3.5,22.6,776.0,837.69,637.56
2018,4,20,14,45,878.5,103.0,3.5,22.35,737.0,794.21,609.15
2018,4,20,15,0,867.0,101.0,3.5,22.1,698.0,748.94,579.12
2018,4,20,15,15,852.0,98.5,3.5,22.1,654.0,699.16,544.88
2018,4,20,15,30,837.0,96.0,3.5,22.1,610.0,650.06,509.13
2018,4,20,15,45,817.0,93.0,3.5,21.3,562.0,594.71,468.64
2018,4,20,16,0,797.0,90.0,3.5,20.5,514.0,539.41,426.79
2018,4,20,16,15,771.0,86.0,3.4,19.85,463.0,480.42,380.17
2018,4,20,16,30,745.0,82.0,3.3,19.2,412.0,422.72,333.01
2018,4,20,16,45,709.0,77.0,3.2,18.55,359.0,361.29,281.48
2018,4,20,17,0,673.0,72.0,3.1,17.9,306.0,303.14,231.16
2018,4,20,17,15,621.5,66.0,2.75,16.95,254.0,242.93,178.67
2018,4,20,17,30,570.0,60.0,2.4,16.0,202.0,188.11,130.56
2018,4,20,17,45,492.5,51.5,2.1,15.05,153.5,132.22,83.91
2018,4,20,18,0,415.0,43.0,1.8,14.1,105.0,85.32,47.71
2018,4,20,18,15,293.0,31.5,1.7,13.4,66.5,42.51,19.66
2018,4,20,18,30,171.0,20.0,1.6,12.7,28.0,16.38,0.0
2018,4,20,18,45,85.5,10.0,1.45,12.0,14.0,9.83,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,15,32.0,4.5,1.15,8.75,5.0,0.0,0.0
2018,4,21,5,30,64.0,9.0,1.3,9.5,10.0,8.85,0.0
2018,4,21,5,45,192.5,22.5,1.45,10.25,40.0,18.43,0.0
2018,4,21,6,0,321.0,36.0,1.6,11.0,70.0,51.28,25.82
2018,4,21,6,15,416.5,45.0,1.65,11.65,115.0,91.28,53.11
2018,4,21,6,30,512.0,54.0,1.7,12.3,160.0,142.58,93.21
2018,4,21,6,45,574.0,61.0,1.7,12.95,211.5,195.19,138.59
2018,4,21,7,0,636.0,68.0,1.7,13.6,263.0,254.67,190.68
2018,4,21,7,15,677.5,73.0,1.6,14.25,315.5,311.59,240.75
2018,4,21,7,30,719.0,78.0,1.5,14.9,368.0,372.75,292.85
2018,4,21,7,45,749.0,82.5,1.4,15.5,420.5,431.26,341.21
2018,4,21,8,0,779.0,87.0,1.3,16.1,473.0,491.75,389.09
2018,4,21,8,15,801.5,89.5,1.15,16.8,522.5,547.62,431.02
2018,4,21,8,30,824.0,92.0,1.0,17.5,572.0,604.05,471.27
2018,4,21,8,45,839.5,95.5,0.9,18.2,617.5,657.16,507.56
2018,4,21,9,0,855.0,99.0,0.8,18.9,663.0,707.53,539.44
2018,4,21,9,15,868.5,100.5,0.8,19.7,704.0,755.05,568.39
2018,4,21,9,30,882.0,102.0,0.8,20.5,745.0,801.14,595.74
2018,4,21,9,45,893.0,103.0,0.85,21.3,780.5,842.98,620.52
2018,4,21,10,0,904.0,104.0,0.9,22.1,816.0,882.72,643.61
2018,4,21,10,15,910.5,105.5,1.0,22.85,844.5,916.68,663.7
2018,4,21,10,30,917.0,107.0,1.1,23.6,873.0,947.86,681.94
2018,4,21,10,45,921.0,108.0,1.2,24.35,893.5,973.24,696.45
2018,4,21,11,0,925.0,109.0,1.3,25.1,914.0,995.41,708.97
2018,4,21,11,15,927.0,110.0,1.35,25.45,927.5,1012.35,718.57
2018,4,21,11,30,929.0,111.0,1.4,25.8,941.0,1025.82,726.15
2018,4,21,11,45,929.5,111.5,1.45,26.1,946.5,1033.77,730.6
2018,4,21,12,0,930.0,112.0,1.5,26.4,952.0,1038.14,733.01
2018,4,21,12,15,929.5,112.5,1.5,26.5,950.0,1037.91,732.54
2018,4,21,12,30,929.0,113.0,1.5,26.6,948.0,1034.09,730.03
2018,4,21,12,45,926.5,112.5,1.5,26.7,937.5,1023.69,723.64
2018,4,21,13,0,924.0,112.0,1.5,26.8,927.0,1009.8,715.27
2018,4,21,13,15,919.5,111.5,1.55,26.8,909.0,990.59,704.72
2018,4,21,13,30,915.0,111.0,1.6,26.8,891.0,968.11,692.16
2018,4,21,13,45,908.0,110.0,1.65,26.75,865.0,939.72,675.94
2018,4,21,14,0,901.0,109.0,1.7,26.7,839.0,908.44,657.79
2018,4,21,14,15,890.5,108.5,1.8,26.55,806.0,872.02,636.9
2018,4,21,14,30,880.0,108.0,1.9,26.4,773.0,833.3,614.12
2018,4,21,14,45,866.5,106.5,1.95,26.2,734.0,789.13,586.93
2018,4,21,15,0,853.0,105.0,2.0,26.0,695.0,743.37,558.2
2018,4,21,15,15,838.0,102.0,2.0,26.0,651.0,695.69,526.86
2018,4,21,15,30,823.0,99.0,2.0,26.0,607.0,644.68,491.08
2018,4,21,15,45,801.5,96.5,2.05,25.4,559.0,589.59,452.25
2018,4,21,16,0,780.0,94.0,2.1,24.8,511.0,534.73,412.14
2018,4,21,16,15,749.0,92.0,2.05,24.2,460.0,476.12,367.37
2018,4,21,16,30,718.0,90.0,2.0,23.6,409.0,419.14,322.34
2018,4,21,16,45,677.0,85.0,1.9,23.0,356.0,357.39,272.21
2018,4,21,17,0,636.0,80.0,1.8,22.4,303.0,299.25,223.58
2018,4,21,17,15,583.0,73.5,1.65,21.3,251.5,240.15,173.87
2018,4,21,17,30,530.0,67.0,1.5,20.2,200.0,186.65,128.42
2018,4,21,17,45,452.5,57.5,1.35,19.1,152.5,132.01,84.01
2018,4,21,18,0,375.0,48.0,1.2,18.0,105.0,86.4,49.46
2018,4,21,18,15,261.5,35.0,1.2,17.25,67.5,44.06,21.45
2018,4,21,18,30,148.0,22.0,1.2,16.5,30.0,17.45,0.0
2018,4,21,18,45,74.0,11.0,1.15,15.75,15.0,10.81,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,15,27.5,5.0,1.05,9.5,5.5,0.0,0.0
2018,4,22,5,30,55.0,10.0,1.1,10.3,11.0,9.83,0.0
2018,4,22,5,45,183.5,25.0,1.2,11.05,43.0,20.13,1.04
2018,4,22,6,0,312.0,40.0,1.3,11.8,75.0,55.64,29.5
2018,4,22,6,15,414.0,50.0,1.4,12.45,122.0,97.06,57.86
2018,4,22,6,30,516.0,60.0,1.5,13.1,169.0,150.58,99.53
2018,4,22,6,45,581.5,67.5,1.55,13.8,222.5,204.91,146.02
2018,4,22,7,0,647.0,75.0,1.6,14.5,276.0,266.52,199.45
2018,4,22,7,15,691.0,80.0,1.55,15.3,330.5,325.06,250.31
2018,4,22,7,30,735.0,85.0,1.5,16.1,385.0,387.75,303.08
2018,4,22,7,45,754.5,91.0,1.45,16.85,434.5,443.99,349.26
2018,4,22,8,0,774.0,97.0,1.4,17.6,484.0,501.14,394.19
2018,4,22,8,15,768.0,109.0,1.25,18.3,525.5,550.63,430.81
2018,4,22,8,30,762.0,121.0,1.1,19.0,567.0,598.01,463.93
2018,4,22,8,45,778.5,125.5,1.0,19.7,612.0,649.47,499.03
2018,4,22,9,0,795.0,130.0,0.9,20.4,657.0,701.0,532.55
2018,4,22,9,15,810.5,134.5,0.85,21.1,700.5,751.04,563.31
2018,4,22,9,30,826.0,139.0,0.8,21.8,744.0,799.98,591.96
2018,4,22,9,45,852.5,136.5,0.7,22.45,786.5,849.34,619.33
2018,4,22,10,0,879.0,134.0,0.6,23.1,829.0,897.71,645.08
2018,4,22,10,15,876.5,140.5,0.65,23.75,854.0,928.55,662.12
2018,4,22,10,30,874.0,147.0,0.7,24.4,879.0,956.19,677.33
2018,4,22,10,45,801.0,188.0,0.75,25.05,872.0,950.39,671.93
2018,4,22,11,0,728.0,229.0,0.8,25.7,865.0,942.84,666.04
2018,4,22,11,15,659.0,268.5,0.9,25.85,851.0,928.21,657.31
2018,4,22,11,30,590.0,308.0,1.0,26.0,837.0,907.95,643.75
2018,4,22,11,45,523.0,338.0,1.05,26.2,809.0,877.82,623.18
2018,4,22,12,0,456.0,368.0,1.1,26.4,781.0,844.56,600.53
2018,4,22,12,15,473.5,362.0,1.15,26.55,790.0,855.51,608.74
2018,4,22,12,30,491.0,356.0,1.2,26.7,799.0,864.32,615.1
2018,4,22,12,45,586.5,306.5,1.25,26.8,829.5,901.95,642.57
2018,4,22,13,0,682.0,257.0,1.3,26.9,860.0,937.08,667.87
2018,4,22,13,15,775.5,202.5,1.35,26.95,875.5,958.1,681.83
2018,4,22,13,30,869.0,148.0,1.4,27.0,891.0,969.43,689.9
2018,4,22,13,45,888.5,134.5,1.45,27.05,874.5,948.03,677.64
2018,4,22,14,0,908.0,121.0,1.5,27.1,858.0,927.66,666.39
2018,4,22,14,15,900.5,118.5,1.55,27.0,825.5,891.47,645.3
2018,4,22,14,30,893.0,116.0,1.6,26.9,793.0,852.78,622.44
2018,4,22,14,45,881.0,114.0,1.65,26.8,754.0,808.78,595.73
2018,4,22,15,0,869.0,112.0,1.7,26.7,715.0,765.52,569.09
2018,4,22,15,15,853.5,109.0,1.7,26.7,670.0,714.4,535.96
2018,4,22,15,30,838.0,106.0,1.7,26.7,625.0,662.35,499.92
2018,4,22,15,45,815.5,103.0,1.65,26.25,575.5,605.39,459.6
2018,4,22,16,0,793.0,100.0,1.6,25.8,526.0,548.74,418.23
2018,4,22,16,15,765.0,96.5,1.5,25.35,474.5,489.4,373.28
2018,4,22,16,30,737.0,93.0,1.4,24.9,423.0,431.4,327.88
2018,4,22,16,45,699.5,88.0,1.35,24.45,369.5,369.97,278.68
2018,4,22,17,0,662.0,83.0,1.3,24.0,316.0,311.73,230.51
2018,4,22,17,15,600.0,76.0,1.25,22.7,261.0,248.04,178.29
2018,4,22,17,30,538.0,69.0,1.2,21.4,206.0,190.99,130.89
2018,4,22,17,45,456.5,59.0,1.1,20.1,156.5,134.65,85.64
2018,4,22,18,0,375.0,49.0,1.0,18.8,107.0,87.81,50.44
2018,4,22,18,15,257.5,36.0,1.0,18.05,69.0,45.11,22.38
2018,4,22,18,30,140.0,23.0,1.0,17.3,31.0,18.24,0.0
2018,4,22,18,45,70.0,11.5,1.05,16.55,15.5,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,1.05,11.3,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.1,11.9,11.0,9.83,0.0
2018,4,23,5,45,111.0,27.5,1.15,12.45,39.0,23.53,5.26
2018,4,23,6,0,194.0,45.0,1.2,13.0,67.0,52.86,30.93
2018,4,23,6,15,264.0,56.5,1.25,13.6,103.5,85.48,54.49
2018,4,23,6,30,334.0,68.0,1.3,14.2,140.0,126.18,86.63
2018,4,23,6,45,337.0,86.0,1.4,14.8,175.5,165.31,121.58
2018,4,23,7,0,340.0,104.0,1.5,15.4,211.0,204.72,156.68
2018,4,23,7,15,387.0,117.5,1.35,16.25,260.0,255.38,198.98
2018,4,23,7,30,434.0,131.0,1.2,17.1,309.0,310.95,244.21
2018,4,23,7,45,481.5,141.0,1.1,17.95,363.0,367.9,289.29
2018,4,23,8,0,529.0,151.0,1.0,18.8,417.0,429.18,336.11
2018,4,23,8,15,631.0,143.0,0.9,19.7,492.0,509.18,395.38
2018,4,23,8,30,733.0,135.0,0.8,20.6,567.0,596.0,457.03
2018,4,23,8,45,751.5,139.5,0.65,21.45,612.0,648.2,490.47
2018,4,23,9,0,770.0,144.0,0.5,22.3,657.0,700.18,522.29
2018,4,23,9,15,797.5,141.0,0.5,23.15,701.0,749.32,552.58
2018,4,23,9,30,825.0,138.0,0.5,24.0,745.0,799.47,581.73
2018,4,23,9,45,851.5,131.5,0.5,24.85,783.5,844.6,606.94
2018,4,23,10,0,878.0,125.0,0.5,25.7,822.0,884.89,628.62
2018,4,23,10,15,885.0,126.5,0.45,26.15,850.0,918.42,645.76
2018,4,23,10,30,892.0,128.0,0.4,26.6,878.0,949.28,661.08
2018,4,23,10,45,894.0,131.0,0.35,27.0,898.5,974.17,672.75
2018,4,23,11,0,896.0,134.0,0.3,27.4,919.0,995.87,682.52
2018,4,23,11,15,902.0,132.5,0.35,27.65,933.0,1013.54,692.56
2018,4,23,11,30,908.0,131.0,0.4,27.9,947.0,1027.95,700.85
2018,4,23,11,45,908.5,131.5,0.45,28.1,952.0,1035.63,705.52
2018,4,23,12,0,909.0,132.0,0.5,28.3,957.0,1039.82,708.37
2018,4,23,12,15,906.0,133.5,0.55,28.45,954.0,1038.06,708.05
2018,4,23,12,30,903.0,135.0,0.6,28.6,951.0,1032.81,705.87
2018,4,23,12,45,896.5,136.0,0.7,28.7,938.5,1020.2,700.73
2018,4,23,13,0,890.0,137.0,0.8,28.8,926.0,1004.28,693.67
2018,4,23,13,15,862.0,148.0,0.95,28.75,900.0,980.49,683.13
2018,4,23,13,30,834.0,159.0,1.1,28.7,874.0,948.92,667.49
2018,4,23,13,45,804.5,167.5,1.2,28.6,840.5,911.36,647.03
2018,4,23,14,0,775.0,176.0,1.3,28.5,807.0,872.23,625.15
2018,4,23,14,15,741.0,181.0,1.4,28.3,765.5,827.32,599.26
