Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,30,707.0,186.0,1.5,28.1,724.0,779.22,570.65
2018,4,23,14,45,756.0,155.5,1.6,27.9,704.5,759.23,560.27
2018,4,23,15,0,805.0,125.0,1.7,27.7,685.0,732.19,544.67
2018,4,23,15,15,793.0,121.5,1.7,27.7,644.0,685.65,513.82
2018,4,23,15,30,781.0,118.0,1.7,27.7,603.0,638.02,480.55
2018,4,23,15,45,745.5,115.5,1.9,26.85,549.5,576.69,438.97
2018,4,23,16,0,710.0,113.0,2.1,26.0,496.0,516.54,396.39
2018,4,23,16,15,676.0,110.0,2.2,25.2,446.0,458.72,353.27
2018,4,23,16,30,642.0,107.0,2.3,24.4,396.0,403.17,310.21
2018,4,23,16,45,619.5,99.0,2.4,23.6,349.5,349.8,267.2
2018,4,23,17,0,597.0,91.0,2.5,22.8,303.0,298.1,223.94
2018,4,23,17,15,540.0,83.5,2.45,21.7,251.5,238.96,174.56
2018,4,23,17,30,483.0,76.0,2.4,20.6,200.0,185.94,129.9
2018,4,23,17,45,401.0,65.5,2.4,19.5,152.5,131.23,85.74
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,86.97,52.28
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,46.4,24.71
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,19.01,0.0
2018,4,23,18,45,55.0,12.0,2.4,16.1,15.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,28.0,6.0,1.05,10.25,6.5,0.0,0.0
2018,4,24,5,30,56.0,12.0,1.2,10.9,13.0,11.8,0.0
2018,4,24,5,45,136.0,24.0,1.4,11.55,37.5,20.16,5.71
2018,4,24,6,0,216.0,36.0,1.6,12.2,62.0,46.61,25.23
2018,4,24,6,15,228.0,42.5,1.65,12.8,82.0,68.52,42.16
2018,4,24,6,30,240.0,49.0,1.7,13.4,102.0,91.6,62.11
2018,4,24,6,45,120.0,61.0,1.7,14.0,87.5,88.88,65.9
2018,4,24,7,0,0.0,73.0,1.7,14.6,73.0,70.54,54.42
2018,4,24,7,15,0.5,96.5,1.65,15.2,96.5,93.51,73.49
2018,4,24,7,30,1.0,120.0,1.6,15.8,120.0,116.64,92.26
2018,4,24,7,45,12.5,151.0,1.6,16.4,157.0,152.38,120.99
2018,4,24,8,0,24.0,182.0,1.6,17.0,194.0,189.5,150.32
2018,4,24,8,15,73.0,220.0,1.55,17.6,262.0,258.83,205.05
2018,4,24,8,30,122.0,258.0,1.5,18.2,330.0,334.69,263.37
2018,4,24,8,45,308.5,242.5,1.45,18.8,444.5,453.25,355.22
2018,4,24,9,0,495.0,227.0,1.4,19.4,559.0,588.98,455.81
2018,4,24,9,15,655.5,182.0,1.4,20.0,649.0,687.61,526.81
2018,4,24,9,30,816.0,137.0,1.4,20.6,739.0,792.59,597.94
2018,4,24,9,45,854.0,127.0,1.4,21.15,783.5,843.19,628.44
2018,4,24,10,0,892.0,117.0,1.4,21.7,828.0,889.86,656.35
2018,4,24,10,15,897.0,119.5,1.45,22.1,855.5,922.99,676.11
2018,4,24,10,30,902.0,122.0,1.5,22.5,883.0,953.3,694.08
2018,4,24,10,45,905.5,124.0,1.55,22.9,904.0,978.72,708.89
2018,4,24,11,0,909.0,126.0,1.6,23.3,925.0,1000.98,721.72
2018,4,24,11,15,911.5,127.0,1.65,23.55,938.0,1017.97,731.72
2018,4,24,11,30,914.0,128.0,1.7,23.8,951.0,1031.58,739.73
2018,4,24,11,45,914.0,128.0,1.75,24.0,955.5,1038.25,743.65
2018,4,24,12,0,914.0,128.0,1.8,24.2,960.0,1041.4,745.57
2018,4,24,12,15,916.0,126.0,1.9,24.3,958.0,1040.93,746.34
2018,4,24,12,30,918.0,124.0,2.0,24.4,956.0,1036.91,744.99
2018,4,24,12,45,919.5,121.0,2.05,24.5,946.5,1027.82,739.89
2018,4,24,13,0,921.0,118.0,2.1,24.6,937.0,1015.18,732.68
2018,4,24,13,15,917.5,117.0,2.2,24.55,919.0,996.37,722.6
2018,4,24,13,30,914.0,116.0,2.3,24.5,901.0,974.28,710.39
2018,4,24,13,45,896.0,120.5,2.4,24.45,871.5,941.57,691.15
2018,4,24,14,0,878.0,125.0,2.5,24.4,842.0,906.55,670.21
2018,4,24,14,15,881.0,118.0,2.55,24.15,813.5,875.54,651.82
2018,4,24,14,30,884.0,111.0,2.6,23.9,785.0,841.43,631.08
2018,4,24,14,45,865.5,111.5,2.65,23.65,744.0,795.27,601.79
2018,4,24,15,0,847.0,112.0,2.7,23.4,703.0,750.34,572.95
2018,4,24,15,15,837.0,107.5,2.7,23.4,661.0,702.46,540.71
2018,4,24,15,30,827.0,103.0,2.7,23.4,619.0,653.22,505.42
2018,4,24,15,45,783.0,106.0,2.7,22.5,564.0,589.93,459.81
2018,4,24,16,0,739.0,109.0,2.7,21.6,509.0,529.14,414.62
2018,4,24,16,15,719.5,101.5,2.7,20.9,459.5,472.63,371.09
2018,4,24,16,30,700.0,94.0,2.7,20.2,410.0,416.87,326.49
2018,4,24,16,45,603.5,96.5,2.65,19.5,345.0,341.44,265.45
2018,4,24,17,0,507.0,99.0,2.6,18.8,280.0,275.68,211.34
2018,4,24,17,15,511.5,85.5,2.5,17.85,243.0,233.31,173.56
2018,4,24,17,30,516.0,72.0,2.4,16.9,206.0,190.07,134.11
2018,4,24,17,45,443.5,62.0,2.3,15.95,158.5,136.41,89.51
2018,4,24,18,0,371.0,52.0,2.2,15.0,111.0,91.19,54.32
2018,4,24,18,15,262.0,38.5,2.1,14.3,72.5,48.32,25.29
2018,4,24,18,30,153.0,25.0,2.0,13.6,34.0,19.8,0.13
2018,4,24,18,45,76.5,12.5,1.9,12.95,17.0,12.29,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,25,5,15,34.5,6.5,1.45,8.55,7.5,0.0,0.0
2018,4,25,5,30,69.0,13.0,1.7,9.1,15.0,12.78,0.0
2018,4,25,5,45,160.0,25.0,1.95,9.65,41.5,21.75,6.75
2018,4,25,6,0,251.0,37.0,2.2,10.2,68.0,50.53,27.43
2018,4,25,6,15,265.5,44.5,2.15,10.65,91.0,75.76,47.04
2018,4,25,6,30,280.0,52.0,2.1,11.1,114.0,102.5,70.36
2018,4,25,6,45,140.0,65.5,2.1,11.6,96.5,98.4,73.99
2018,4,25,7,0,0.0,79.0,2.1,12.1,79.0,76.33,59.89
2018,4,25,7,15,3.5,108.0,2.05,12.7,109.5,105.71,84.45
2018,4,25,7,30,7.0,137.0,2.0,13.3,140.0,135.65,108.96
2018,4,25,7,45,43.5,172.5,1.95,13.85,194.5,189.55,152.77
2018,4,25,8,0,80.0,208.0,1.9,14.4,249.0,246.46,198.28
2018,4,25,8,15,109.5,229.0,1.85,15.1,291.0,291.73,233.58
2018,4,25,8,30,139.0,250.0,1.8,15.8,333.0,337.25,268.47
2018,4,25,8,45,427.5,200.0,1.75,16.5,482.5,494.22,392.74
2018,4,25,9,0,716.0,150.0,1.7,17.2,632.0,670.53,524.79
2018,4,25,9,15,781.5,136.0,1.7,17.85,691.0,734.69,567.94
2018,4,25,9,30,847.0,122.0,1.7,18.5,750.0,802.74,612.14
2018,4,25,9,45,856.0,124.0,1.65,19.1,784.0,842.89,635.79
2018,4,25,10,0,865.0,126.0,1.6,19.7,818.0,877.13,655.3
2018,4,25,10,15,870.5,128.5,1.65,20.25,845.0,909.85,674.91
2018,4,25,10,30,876.0,131.0,1.7,20.8,872.0,939.87,692.61
2018,4,25,10,45,879.0,132.5,1.7,21.3,891.5,963.67,705.69
2018,4,25,11,0,882.0,134.0,1.7,21.8,911.0,984.38,716.79
2018,4,25,11,15,883.5,136.0,1.8,22.15,924.0,1000.98,727.07
2018,4,25,11,30,885.0,138.0,1.9,22.5,937.0,1014.27,735.34
2018,4,25,11,45,884.5,138.5,1.95,22.85,941.5,1020.69,738.7
2018,4,25,12,0,884.0,139.0,2.0,23.2,946.0,1023.71,740.08
2018,4,25,12,15,884.0,138.5,2.1,23.35,943.5,1022.79,740.29
2018,4,25,12,30,884.0,138.0,2.2,23.5,941.0,1018.47,738.43
2018,4,25,12,45,883.5,135.5,2.25,23.65,930.5,1008.2,732.29
2018,4,25,13,0,883.0,133.0,2.3,23.8,920.0,994.58,724.14
2018,4,25,13,15,877.5,133.0,2.35,23.8,902.0,975.47,712.92
2018,4,25,13,30,872.0,133.0,2.4,23.8,884.0,953.3,699.76
2018,4,25,13,45,864.5,131.5,2.45,23.75,858.0,924.85,682.57
2018,4,25,14,0,857.0,130.0,2.5,23.7,832.0,893.71,663.53
2018,4,25,14,15,846.5,129.0,2.55,23.5,799.5,861.78,644.2
2018,4,25,14,30,836.0,128.0,2.6,23.3,767.0,823.6,620.37
2018,4,25,14,45,821.5,126.5,2.65,23.05,728.5,779.83,592.51
2018,4,25,15,0,807.0,125.0,2.7,22.8,690.0,734.67,563.25
2018,4,25,15,15,791.0,121.5,2.7,22.8,646.5,685.27,529.27
2018,4,25,15,30,775.0,118.0,2.7,22.8,603.0,635.15,492.81
2018,4,25,15,45,751.0,115.5,2.8,21.9,555.5,581.06,454.35
2018,4,25,16,0,727.0,113.0,2.9,21.0,508.0,527.07,414.5
2018,4,25,16,15,695.0,109.0,2.95,20.25,457.0,468.39,369.21
2018,4,25,16,30,663.0,105.0,3.0,19.5,406.0,411.76,323.95
2018,4,25,16,45,621.5,99.0,3.05,18.75,354.0,351.68,274.59
2018,4,25,17,0,580.0,93.0,3.1,18.0,302.0,295.35,226.88
2018,4,25,17,15,524.5,85.0,3.1,17.0,251.0,237.06,177.17
2018,4,25,17,30,469.0,77.0,3.1,16.0,200.0,184.73,132.15
2018,4,25,17,45,390.5,66.0,3.1,15.0,153.0,130.82,87.63
2018,4,25,18,0,312.0,55.0,3.1,14.0,106.0,86.95,53.6
2018,4,25,18,15,211.5,39.5,3.05,13.35,68.5,46.81,25.74
2018,4,25,18,30,111.0,24.0,3.0,12.7,31.0,18.86,1.83
2018,4,25,18,45,55.5,12.0,2.95,12.1,15.5,11.8,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.5,5.5,1.8,8.25,5.5,0.0,0.0
2018,4,26,5,30,9.0,11.0,2.1,8.7,11.0,10.81,0.0
2018,4,26,5,45,40.0,28.0,2.35,9.15,32.5,25.49,10.94
2018,4,26,6,0,71.0,45.0,2.6,9.6,54.0,46.93,30.92
2018,4,26,6,15,113.5,64.0,2.6,10.1,86.0,75.43,53.6
2018,4,26,6,30,156.0,83.0,2.6,10.6,118.0,109.3,81.49
2018,4,26,6,45,128.5,96.5,2.65,11.05,130.5,125.34,97.44
2018,4,26,7,0,101.0,110.0,2.7,11.5,143.0,138.29,110.14
2018,4,26,7,15,53.5,123.0,2.7,12.0,141.0,139.05,112.01
2018,4,26,7,30,6.0,136.0,2.7,12.5,139.0,134.25,108.15
2018,4,26,7,45,28.5,171.0,2.7,13.0,185.5,181.04,146.43
2018,4,26,8,0,51.0,206.0,2.7,13.5,232.0,229.39,185.33
2018,4,26,8,15,69.0,232.5,2.7,14.0,271.5,269.14,216.7
2018,4,26,8,30,87.0,259.0,2.7,14.5,311.0,310.69,249.04
2018,4,26,8,45,124.0,285.5,2.7,15.0,366.0,370.43,295.42
2018,4,26,9,0,161.0,312.0,2.7,15.5,421.0,429.93,340.7
2018,4,26,9,15,378.5,264.0,2.7,16.0,540.0,561.85,444.61
2018,4,26,9,30,596.0,216.0,2.7,16.5,659.0,703.22,551.54
2018,4,26,9,45,729.5,170.0,2.75,16.95,737.5,788.86,612.98
2018,4,26,10,0,863.0,124.0,2.8,17.4,816.0,874.45,670.66
2018,4,26,10,15,871.0,125.0,2.85,17.7,844.0,907.74,691.53
2018,4,26,10,30,879.0,126.0,2.9,18.0,872.0,938.45,710.99
2018,4,26,10,45,884.5,127.0,2.95,18.3,893.0,964.08,726.96
2018,4,26,11,0,890.0,128.0,3.0,18.6,914.0,986.71,740.93
2018,4,26,11,15,894.0,128.0,3.1,18.75,927.5,1003.73,752.06
2018,4,26,11,30,898.0,128.0,3.2,18.9,941.0,1017.49,761.13
2018,4,26,11,45,899.5,128.0,3.25,19.05,946.5,1025.42,766.03
2018,4,26,12,0,901.0,128.0,3.3,19.2,952.0,1029.92,768.81
2018,4,26,12,15,900.5,127.5,3.4,19.15,949.5,1028.45,768.77
2018,4,26,12,30,900.0,127.0,3.5,19.1,947.0,1023.53,766.56
2018,4,26,12,45,897.5,126.5,3.55,19.05,936.5,1013.2,760.46
2018,4,26,13,0,895.0,126.0,3.6,19.0,926.0,999.51,752.23
2018,4,26,13,15,892.0,125.5,3.65,18.8,909.0,982.06,741.96
2018,4,26,13,30,889.0,125.0,3.7,18.6,892.0,961.41,729.55
2018,4,26,13,45,883.5,123.0,3.75,18.4,867.0,933.86,712.39
2018,4,26,14,0,878.0,121.0,3.8,18.2,842.0,903.47,693.21
2018,4,26,14,15,870.5,119.0,3.8,17.9,810.5,868.69,670.79
2018,4,26,14,30,863.0,117.0,3.8,17.6,779.0,831.52,646.51
2018,4,26,14,45,853.0,115.0,3.85,17.3,742.0,792.97,621.23
2018,4,26,15,0,843.0,113.0,3.9,17.0,705.0,749.47,591.99
2018,4,26,15,15,828.0,110.0,3.9,17.0,661.5,699.84,556.98
2018,4,26,15,30,813.0,107.0,3.9,17.0,618.0,649.31,519.07
2018,4,26,15,45,794.5,103.0,3.95,16.35,570.5,594.99,478.37
2018,4,26,16,0,776.0,99.0,4.0,15.7,523.0,540.65,436.31
2018,4,26,16,15,751.0,95.0,3.95,15.25,473.0,483.27,389.92
2018,4,26,16,30,726.0,91.0,3.9,14.8,423.0,426.85,342.85
2018,4,26,16,45,690.0,86.5,3.85,14.35,371.0,367.17,291.83
2018,4,26,17,0,654.0,82.0,3.8,13.9,319.0,310.52,242.0
2018,4,26,17,15,602.5,75.0,3.65,13.4,266.5,250.22,188.68
2018,4,26,17,30,551.0,68.0,3.5,12.9,214.0,195.34,139.82
2018,4,26,17,45,475.5,59.5,3.3,12.4,165.5,140.5,93.12
2018,4,26,18,0,400.0,51.0,3.1,11.9,117.0,94.4,56.52
2018,4,26,18,15,287.5,38.5,2.9,11.5,77.5,50.47,26.61
2018,4,26,18,30,175.0,26.0,2.7,11.1,38.0,20.5,4.26
2018,4,26,18,45,91.0,14.0,2.45,10.7,20.0,13.76,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,10.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,27,5,15,31.0,8.0,1.1,10.45,9.0,0.0,0.0
2018,4,27,5,30,62.0,16.0,1.3,11.1,18.0,15.73,0.0
2018,4,27,5,45,186.0,31.0,1.5,11.7,52.5,28.45,12.35
2018,4,27,6,0,310.0,46.0,1.7,12.3,87.0,64.49,36.43
2018,4,27,6,15,318.0,58.5,1.8,12.75,116.5,97.23,62.38
2018,4,27,6,30,326.0,71.0,1.9,13.2,146.0,130.87,91.83
2018,4,27,6,45,283.5,95.0,2.05,13.65,172.0,163.17,122.89
2018,4,27,7,0,241.0,119.0,2.2,14.1,198.0,190.91,149.27
2018,4,27,7,15,478.5,103.5,2.2,14.55,295.5,278.04,218.66
2018,4,27,7,30,716.0,88.0,2.2,15.0,393.0,390.94,309.64
2018,4,27,7,45,571.0,117.5,2.2,15.5,380.0,392.17,313.55
2018,4,27,8,0,426.0,147.0,2.2,16.0,367.0,375.15,301.23
2018,4,27,8,15,252.0,184.5,2.2,16.4,318.0,332.14,266.32
2018,4,27,8,30,78.0,222.0,2.2,16.8,269.0,267.96,212.7
2018,4,27,8,45,105.0,250.5,2.25,17.25,319.0,322.4,255.25
2018,4,27,9,0,132.0,279.0,2.3,17.7,369.0,375.84,295.88
2018,4,27,9,15,118.0,279.5,2.4,18.0,363.5,371.92,291.77
2018,4,27,9,30,104.0,280.0,2.5,18.3,358.0,366.49,286.73
2018,4,27,9,45,122.5,309.5,2.55,18.65,405.0,416.28,324.04
2018,4,27,10,0,141.0,339.0,2.6,19.0,452.0,467.06,361.26
2018,4,27,10,15,200.0,366.5,2.65,19.2,533.5,552.6,424.81
2018,4,27,10,30,259.0,394.0,2.7,19.4,615.0,647.21,493.08
2018,4,27,10,45,458.5,320.5,2.8,19.6,722.5,771.34,586.28
2018,4,27,11,0,658.0,247.0,2.9,19.8,830.0,897.57,678.03
2018,4,27,11,15,753.5,206.0,2.9,19.9,883.0,958.11,717.33
2018,4,27,11,30,849.0,165.0,2.9,20.0,936.0,1014.17,753.5
2018,4,27,11,45,848.0,166.5,2.95,20.1,940.5,1020.93,757.36
2018,4,27,12,0,847.0,168.0,3.0,20.2,945.0,1024.36,759.6
2018,4,27,12,15,862.5,160.5,3.05,20.2,949.5,1031.46,764.71
2018,4,27,12,30,878.0,153.0,3.1,20.2,954.0,1028.94,763.57
2018,4,27,12,45,872.0,154.5,3.15,20.2,942.5,1023.41,760.63
2018,4,27,13,0,866.0,156.0,3.2,20.2,931.0,1008.5,751.59
2018,4,27,13,15,818.0,175.5,3.25,20.15,896.0,969.06,726.36
2018,4,27,13,30,770.0,195.0,3.3,20.1,861.0,931.41,702.32
2018,4,27,13,45,734.0,204.0,3.35,20.0,824.0,889.62,675.31
2018,4,27,14,0,698.0,213.0,3.4,19.9,787.0,846.81,647.3
2018,4,27,14,15,762.0,179.0,3.45,19.75,783.5,844.53,647.63
2018,4,27,14,30,826.0,145.0,3.5,19.6,780.0,833.9,641.9
2018,4,27,14,45,814.0,142.0,3.55,19.4,742.0,790.86,613.34
2018,4,27,15,0,802.0,139.0,3.6,19.2,704.0,746.26,583.49
2018,4,27,15,15,785.5,135.5,3.6,19.2,660.5,696.69,548.04
2018,4,27,15,30,769.0,132.0,3.6,19.2,617.0,647.16,511.14
2018,4,27,15,45,746.5,128.0,3.6,18.6,569.0,592.17,470.34
2018,4,27,16,0,724.0,124.0,3.6,18.0,521.0,537.65,428.65
2018,4,27,16,15,694.0,119.0,3.55,17.6,470.0,479.07,382.09
2018,4,27,16,30,664.0,114.0,3.5,17.2,419.0,422.34,335.66
2018,4,27,16,45,623.5,107.0,3.45,16.8,366.0,361.55,284.83
2018,4,27,17,0,583.0,100.0,3.4,16.4,313.0,304.4,235.77
2018,4,27,17,15,528.5,91.5,3.15,15.8,261.5,245.66,185.04
2018,4,27,17,30,474.0,83.0,2.9,15.2,210.0,191.69,138.24
2018,4,27,17,45,395.5,72.0,2.6,14.6,162.0,138.3,93.85
2018,4,27,18,0,317.0,61.0,2.3,14.0,114.0,93.9,59.17
2018,4,27,18,15,213.5,45.0,2.1,13.4,75.5,52.5,30.33
2018,4,27,18,30,110.0,29.0,1.9,12.8,37.0,24.03,7.51
2018,4,27,18,45,56.0,15.0,1.65,12.2,19.0,14.74,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.6,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.4,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,28,5,15,8.0,3.5,1.25,11.2,4.0,0.0,0.0
2018,4,28,5,30,16.0,7.0,1.5,11.7,8.0,6.88,0.0
2018,4,28,5,45,44.5,15.5,1.8,12.2,21.0,14.55,4.36
2018,4,28,6,0,73.0,24.0,2.1,12.7,34.0,27.97,14.9
2018,4,28,6,15,76.5,32.0,2.25,13.05,46.5,40.93,25.71
2018,4,28,6,30,80.0,40.0,2.4,13.4,59.0,54.32,37.51
2018,4,28,6,45,40.0,55.0,2.55,13.8,64.5,63.43,47.3
2018,4,28,7,0,0.0,70.0,2.7,14.2,70.0,67.65,52.09
2018,4,28,7,15,0.0,70.0,2.75,14.55,70.0,67.67,51.93
2018,4,28,7,30,0.0,70.0,2.8,14.9,70.0,67.67,51.7
2018,4,28,7,45,17.5,95.5,2.85,15.25,104.5,101.57,79.84
2018,4,28,8,0,35.0,121.0,2.9,15.6,139.0,136.9,108.87
2018,4,28,8,15,234.0,165.5,2.9,15.85,305.5,302.97,245.45
2018,4,28,8,30,433.0,210.0,2.9,16.1,472.0,488.36,391.52
2018,4,28,8,45,502.5,192.5,2.9,16.35,518.5,538.79,430.25
2018,4,28,9,0,572.0,175.0,2.9,16.6,565.0,596.2,474.3
2018,4,28,9,15,297.5,211.0,2.95,16.8,414.5,447.58,356.28
2018,4,28,9,30,23.0,247.0,3.0,17.0,264.0,263.76,206.41
2018,4,28,9,45,13.5,209.0,3.05,17.25,219.0,215.15,168.08
2018,4,28,10,0,4.0,171.0,3.1,17.5,174.0,169.97,131.77
2018,4,28,10,15,5.5,182.0,3.15,17.6,186.5,182.3,141.44
2018,4,28,10,30,7.0,193.0,3.2,17.7,199.0,194.72,151.05
2018,4,28,10,45,20.5,259.0,3.25,17.85,277.0,278.05,216.2
2018,4,28,11,0,34.0,325.0,3.3,18.0,355.0,358.92,277.91
2018,4,28,11,15,89.5,380.0,3.35,17.95,461.0,470.15,363.08
2018,4,28,11,30,145.0,435.0,3.4,17.9,567.0,590.37,452.33
2018,4,28,11,45,113.5,370.0,3.4,17.9,473.5,492.95,379.88
2018,4,28,12,0,82.0,305.0,3.4,17.9,380.0,394.8,306.36
2018,4,28,12,15,110.5,361.0,3.45,17.75,462.0,481.02,372.19
2018,4,28,12,30,139.0,417.0,3.5,17.6,544.0,566.68,435.71
2018,4,28,12,45,192.5,422.5,3.55,17.5,596.5,623.37,478.78
2018,4,28,13,0,246.0,428.0,3.6,17.4,649.0,685.19,525.1
2018,4,28,13,15,219.5,422.0,3.65,17.15,616.0,642.29,494.05
2018,4,28,13,30,193.0,416.0,3.7,16.9,583.0,606.51,468.35
2018,4,28,13,45,165.0,380.5,3.7,16.7,520.5,539.3,419.28
2018,4,28,14,0,137.0,345.0,3.7,16.5,458.0,473.01,370.16
2018,4,28,14,15,141.5,291.5,3.75,16.5,404.5,417.27,329.36
2018,4,28,14,30,146.0,238.0,3.8,16.5,351.0,361.11,287.44
2018,4,28,14,45,229.5,254.0,3.8,16.55,421.0,441.66,352.06
2018,4,28,15,0,313.0,270.0,3.8,16.6,491.0,510.26,405.87
2018,4,28,15,15,526.0,202.5,3.8,16.6,547.0,581.83,464.79
2018,4,28,15,30,739.0,135.0,3.8,16.6,603.0,630.97,504.96
2018,4,28,15,45,703.5,133.0,3.75,16.15,551.0,571.48,459.02
2018,4,28,16,0,668.0,131.0,3.7,15.7,499.0,513.78,413.9
2018,4,28,16,15,568.5,137.5,3.65,15.45,429.5,434.01,349.78
2018,4,28,16,30,469.0,144.0,3.6,15.2,360.0,361.78,290.79
2018,4,28,16,45,493.5,124.0,3.55,15.0,327.0,324.97,258.9
2018,4,28,17,0,518.0,104.0,3.5,14.8,294.0,284.95,222.81
2018,4,28,17,15,495.5,90.0,3.25,14.4,249.0,235.11,178.45
2018,4,28,17,30,473.0,76.0,3.0,14.0,204.0,186.17,134.52
2018,4,28,17,45,431.5,66.0,2.8,13.6,163.0,140.24,94.45
2018,4,28,18,0,390.0,56.0,2.6,13.2,122.0,99.11,60.6
2018,4,28,18,15,280.0,43.0,2.4,12.8,82.0,54.91,30.27
2018,4,28,18,30,170.0,30.0,2.2,12.4,42.0,24.16,8.91
2018,4,28,18,45,88.5,16.0,2.0,12.05,22.0,15.73,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.7,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.4,10.8,3.0,2.95,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.2,6.0,5.9,0.0
2018,4,29,5,45,2.0,14.5,1.95,11.65,14.5,14.03,4.8
2018,4,29,6,0,0.0,23.0,2.2,12.1,23.0,22.19,12.9
2018,4,29,6,15,4.5,40.5,2.4,12.35,41.5,39.74,27.98
2018,4,29,6,30,9.0,58.0,2.6,12.6,60.0,57.7,43.41
2018,4,29,6,45,176.0,86.0,2.75,12.9,144.5,128.56,98.22
2018,4,29,7,0,343.0,114.0,2.9,13.2,229.0,219.82,171.85
2018,4,29,7,15,359.5,115.5,2.95,13.45,254.0,248.17,197.48
2018,4,29,7,30,376.0,117.0,3.0,13.7,279.0,277.79,223.85
2018,4,29,7,45,204.5,148.5,3.05,13.95,238.0,246.5,199.84
2018,4,29,8,0,33.0,180.0,3.1,14.2,197.0,194.13,156.0
2018,4,29,8,15,138.0,213.0,3.15,14.5,295.5,292.57,236.54
2018,4,29,8,30,243.0,246.0,3.2,14.8,394.0,402.3,323.96
2018,4,29,8,45,283.0,262.0,3.3,15.15,446.5,457.72,366.7
2018,4,29,9,0,323.0,278.0,3.4,15.5,499.0,516.08,411.22
2018,4,29,9,15,237.5,312.0,3.45,15.8,479.5,500.22,395.88
2018,4,29,9,30,152.0,346.0,3.5,16.1,460.0,472.01,371.18
2018,4,29,9,45,325.0,295.0,3.55,16.45,553.5,575.08,453.5
2018,4,29,10,0,498.0,244.0,3.6,16.8,647.0,689.49,541.48
2018,4,29,10,15,367.5,276.5,3.65,17.0,579.5,621.84,487.03
2018,4,29,10,30,237.0,309.0,3.7,17.2,512.0,539.24,421.68
2018,4,29,10,45,230.5,350.0,3.8,17.35,551.5,581.49,452.14
2018,4,29,11,0,224.0,391.0,3.9,17.5,591.0,622.67,480.89
2018,4,29,11,15,427.5,329.0,3.9,17.45,717.0,767.08,591.71
2018,4,29,11,30,631.0,267.0,3.9,17.4,843.0,910.07,697.39
2018,4,29,11,45,628.5,269.0,3.95,17.35,845.5,914.4,699.49
2018,4,29,12,0,626.0,271.0,4.0,17.3,848.0,916.12,700.89
2018,4,29,12,15,450.5,354.0,4.0,17.3,768.5,825.42,631.42
2018,4,29,12,30,275.0,437.0,4.0,17.3,689.0,729.06,557.21
2018,4,29,12,45,509.0,323.5,4.0,17.25,783.5,845.02,648.99
2018,4,29,13,0,743.0,210.0,4.0,17.2,878.0,949.74,726.88
2018,4,29,13,15,804.5,176.0,3.95,17.2,886.5,957.46,731.63
2018,4,29,13,30,866.0,142.0,3.9,17.2,895.0,958.74,732.8
2018,4,29,13,45,860.5,139.5,3.85,17.15,869.5,931.21,714.3
2018,4,29,14,0,855.0,137.0,3.8,17.1,844.0,905.12,697.02
2018,4,29,14,15,848.5,133.5,3.8,17.05,812.5,869.94,673.58
2018,4,29,14,30,842.0,130.0,3.8,17.0,781.0,832.39,648.34
2018,4,29,14,45,833.5,125.5,3.8,16.95,743.5,790.04,619.45
2018,4,29,15,0,825.0,121.0,3.8,16.9,706.0,745.84,588.93
2018,4,29,15,15,810.0,118.0,3.8,16.9,663.0,696.98,554.46
2018,4,29,15,30,795.0,115.0,3.8,16.9,620.0,647.28,516.98
2018,4,29,15,45,776.0,111.5,3.8,16.6,573.0,594.04,476.43
2018,4,29,16,0,757.0,108.0,3.8,16.3,526.0,540.86,434.79
2018,4,29,16,15,733.0,102.5,3.75,16.0,476.0,483.35,388.44
2018,4,29,16,30,709.0,97.0,3.7,15.7,426.0,426.96,341.62
2018,4,29,16,45,675.5,91.5,3.65,15.35,374.5,368.2,291.66
2018,4,29,17,0,642.0,86.0,3.6,15.0,323.0,312.21,242.7
2018,4,29,17,15,594.5,78.5,3.45,14.55,271.5,253.21,190.77
2018,4,29,17,30,547.0,71.0,3.3,14.1,220.0,199.16,142.8
2018,4,29,17,45,476.5,62.0,3.1,13.7,171.5,144.78,96.43
2018,4,29,18,0,406.0,53.0,2.9,13.3,123.0,98.52,59.45
2018,4,29,18,15,296.0,41.5,2.65,12.75,83.5,54.92,29.74
2018,4,29,18,30,186.0,30.0,2.4,12.2,44.0,24.5,10.23
2018,4,29,18,45,97.0,16.0,2.15,11.7,23.0,15.73,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,15,8.5,5.5,2.05,10.95,6.0,5.41,0.0
2018,4,30,5,30,17.0,11.0,2.2,11.2,12.0,10.24,0.0
2018,4,30,5,45,37.0,23.0,2.4,11.4,27.5,22.18,10.74
2018,4,30,6,0,57.0,35.0,2.6,11.6,43.0,37.79,23.82
2018,4,30,6,15,75.0,51.0,2.65,11.95,66.0,59.3,41.53
2018,4,30,6,30,93.0,67.0,2.7,12.3,89.0,83.09,61.68
2018,4,30,6,45,122.0,81.5,2.75,12.65,118.0,110.44,84.8
2018,4,30,7,0,151.0,96.0,2.8,13.0,147.0,141.83,111.58
2018,4,30,7,15,78.5,113.0,2.75,13.4,140.0,140.06,111.98
2018,4,30,7,30,6.0,130.0,2.7,13.8,133.0,128.39,102.66
2018,4,30,7,45,6.5,144.0,2.7,14.25,147.5,142.69,114.03
2018,4,30,8,0,7.0,158.0,2.7,14.7,162.0,157.05,125.24
2018,4,30,8,15,35.0,205.5,2.7,15.05,226.5,222.59,178.18
2018,4,30,8,30,63.0,253.0,2.7,15.4,291.0,289.71,231.19
2018,4,30,8,45,68.5,272.0,2.65,15.7,316.5,315.81,250.78
2018,4,30,9,0,74.0,291.0,2.6,16.0,342.0,342.3,270.56
2018,4,30,9,15,141.5,322.0,2.65,16.25,426.5,433.0,340.98
2018,4,30,9,30,209.0,353.0,2.7,16.5,511.0,524.62,410.18
2018,4,30,9,45,194.5,373.0,2.75,16.75,525.0,541.15,420.56
2018,4,30,10,0,180.0,393.0,2.8,17.0,539.0,556.15,430.13
2018,4,30,10,15,230.5,394.0,2.9,17.1,587.5,608.23,469.37
2018,4,30,10,30,281.0,395.0,3.0,17.2,636.0,668.53,513.78
2018,4,30,10,45,360.5,381.0,3.05,17.25,698.0,735.84,563.66
2018,4,30,11,0,440.0,367.0,3.1,17.3,760.0,810.95,618.04
2018,4,30,11,15,483.0,346.5,3.15,17.25,783.5,839.15,638.78
2018,4,30,11,30,526.0,326.0,3.2,17.2,807.0,866.22,659.08
2018,4,30,11,45,679.0,252.5,3.25,17.1,877.0,947.88,720.16
2018,4,30,12,0,832.0,179.0,3.3,17.0,947.0,1022.24,770.47
2018,4,30,12,15,840.0,175.5,3.35,16.95,949.0,1026.03,772.92
2018,4,30,12,30,848.0,172.0,3.4,16.9,951.0,1026.49,773.89
2018,4,30,12,45,843.0,173.0,3.4,16.85,940.5,1015.43,766.84
2018,4,30,13,0,838.0,174.0,3.4,16.8,930.0,1001.21,757.86
2018,4,30,13,15,835.0,172.0,3.45,16.85,912.5,982.76,746.19
2018,4,30,13,30,832.0,170.0,3.5,16.9,895.0,961.3,732.51
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.0,933.63,714.57
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,903.29,694.75
2018,4,30,14,15,814.0,160.0,3.65,16.9,813.5,868.16,671.82
2018,4,30,14,30,807.0,156.0,3.7,16.8,782.0,830.77,647.12
2018,4,30,14,45,797.0,152.0,3.7,16.75,744.5,788.98,618.63
2018,4,30,15,0,787.0,148.0,3.7,16.7,707.0,745.54,588.68
2018,4,30,15,15,770.0,144.0,3.7,16.7,663.5,696.78,553.1
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,646.21,515.13
2018,4,30,15,45,731.0,135.5,3.65,16.2,572.0,591.78,474.08
2018,4,30,16,0,709.0,131.0,3.6,15.7,524.0,537.81,432.23
2018,4,30,16,15,678.0,125.5,3.55,15.35,473.0,478.97,385.15
2018,4,30,16,30,647.0,120.0,3.5,15.0,422.0,422.13,338.34
2018,4,30,16,45,605.5,114.0,3.45,14.6,370.0,362.83,288.47
2018,4,30,17,0,564.0,108.0,3.4,14.2,318.0,307.28,240.55
2018,4,30,17,15,509.0,99.0,3.3,13.8,266.5,247.69,188.94
2018,4,30,17,30,454.0,90.0,3.2,13.4,215.0,195.25,143.21
2018,4,30,17,45,378.5,78.0,3.1,13.0,167.0,142.34,98.82
2018,4,30,18,0,303.0,66.0,3.0,12.6,119.0,98.07,63.71
2018,4,30,18,15,206.5,50.0,2.85,12.25,80.5,57.5,34.85
2018,4,30,18,30,110.0,34.0,2.7,11.9,42.0,28.77,14.05
2018,4,30,18,45,56.5,18.0,2.5,11.55,22.0,17.69,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,1,5,15,9.0,8.0,2.45,10.3,8.5,7.86,0.0
2018,5,1,5,30,18.0,16.0,2.5,10.5,17.0,14.46,0.0
2018,5,1,5,45,53.0,33.5,2.6,10.7,40.5,31.61,18.09
2018,5,1,6,0,88.0,51.0,2.7,10.9,64.0,54.87,37.01
2018,5,1,6,15,137.5,70.0,2.65,11.1,99.5,85.62,61.24
2018,5,1,6,30,187.0,89.0,2.6,11.3,135.0,122.89,91.9
2018,5,1,6,45,171.0,105.5,2.6,11.5,155.0,146.7,114.19
2018,5,1,7,0,155.0,122.0,2.6,11.7,175.0,167.78,133.69
2018,5,1,7,15,115.5,146.0,2.55,12.25,189.0,186.02,150.16
2018,5,1,7,30,76.0,170.0,2.5,12.8,203.0,198.26,160.54
2018,5,1,7,45,189.0,184.5,2.4,13.35,281.0,273.32,221.58
2018,5,1,8,0,302.0,199.0,2.3,13.9,359.0,360.89,291.72
2018,5,1,8,15,501.0,174.5,2.35,14.55,469.0,471.8,379.95
2018,5,1,8,30,700.0,150.0,2.4,15.2,579.0,600.04,478.93
2018,5,1,8,45,727.5,150.5,2.4,15.85,625.5,652.51,516.79
2018,5,1,9,0,755.0,151.0,2.4,16.5,672.0,705.54,554.52
2018,5,1,9,15,782.5,147.5,2.45,17.05,714.5,753.42,587.43
2018,5,1,9,30,810.0,144.0,2.5,17.6,757.0,802.31,619.61
2018,5,1,9,45,836.5,137.0,2.55,18.1,795.0,846.21,647.92
2018,5,1,10,0,863.0,130.0,2.6,18.6,833.0,885.31,672.61
2018,5,1,10,15,871.0,130.5,2.65,19.0,860.5,917.81,692.86
2018,5,1,10,30,879.0,131.0,2.7,19.4,888.0,947.75,711.31
2018,5,1,10,45,885.5,131.5,2.8,19.8,909.0,973.54,727.37
2018,5,1,11,0,892.0,132.0,2.9,20.2,930.0,996.39,741.49
2018,5,1,11,15,896.0,132.0,2.9,20.45,943.5,1013.2,751.22
2018,5,1,11,30,900.0,132.0,2.9,20.7,957.0,1026.76,758.91
2018,5,1,11,45,902.0,131.5,2.95,20.95,962.5,1034.49,763.35
2018,5,1,12,0,904.0,131.0,3.0,21.2,968.0,1038.8,765.72
2018,5,1,12,15,905.0,130.5,3.0,21.3,966.0,1038.67,765.32
2018,5,1,12,30,906.0,130.0,3.0,21.4,964.0,1035.08,762.82
2018,5,1,12,45,906.0,127.0,3.05,21.5,953.5,1024.49,756.33
2018,5,1,13,0,906.0,124.0,3.1,21.6,943.0,1010.48,747.72
2018,5,1,13,15,901.5,124.0,3.2,21.6,925.0,991.88,736.85
2018,5,1,13,30,897.0,124.0,3.3,21.6,907.0,970.13,723.89
2018,5,1,13,45,872.5,132.5,3.35,21.6,876.5,935.82,702.05
2018,5,1,14,0,848.0,141.0,3.4,21.6,846.0,903.85,681.76
2018,5,1,14,15,807.0,153.0,3.5,21.4,803.0,855.38,650.64
2018,5,1,14,30,766.0,165.0,3.6,21.2,760.0,808.49,620.23
2018,5,1,14,45,629.5,208.0,3.65,21.0,681.0,716.47,554.5
2018,5,1,15,0,493.0,251.0,3.7,20.8,602.0,630.2,490.02
2018,5,1,15,15,388.0,262.0,3.7,20.8,528.0,540.99,422.8
2018,5,1,15,30,283.0,273.0,3.7,20.8,454.0,464.38,363.76
2018,5,1,15,45,332.5,240.0,3.8,19.95,437.0,447.16,353.38
2018,5,1,16,0,382.0,207.0,3.9,19.1,420.0,424.66,337.84
2018,5,1,16,15,429.5,176.5,3.9,18.45,394.5,400.85,319.75
2018,5,1,16,30,477.0,146.0,3.9,17.8,369.0,368.46,293.64
2018,5,1,16,45,430.0,135.0,3.9,17.1,318.0,311.19,246.65
2018,5,1,17,0,383.0,124.0,3.9,16.4,267.0,258.53,202.65
2018,5,1,17,15,357.0,105.5,3.8,15.65,223.0,209.68,160.77
2018,5,1,17,30,331.0,87.0,3.7,14.9,179.0,163.63,120.76
2018,5,1,17,45,314.0,72.0,3.6,14.15,144.5,125.49,87.21
2018,5,1,18,0,297.0,57.0,3.5,13.4,110.0,89.32,56.56
2018,5,1,18,15,230.5,45.0,3.3,12.9,78.0,54.76,31.72
2018,5,1,18,30,164.0,33.0,3.1,12.4,46.0,27.61,14.05
2018,5,1,18,45,86.5,18.0,2.9,11.85,24.5,17.69,0.0
2018,5,1,19,0,9.0,3.0,2.7,11.3,3.0,0.0,0.0
2018,5,1,19,15,4.5,1.5,2.75,11.2,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.15,10.7,13.5,10.81,0.0
2018,5,2,5,30,92.0,22.0,2.2,10.9,27.0,18.4,0.0
2018,5,2,5,45,198.0,37.5,2.2,11.05,62.5,37.31,20.16
2018,5,2,6,0,304.0,53.0,2.2,11.2,98.0,74.29,44.69
2018,5,2,6,15,386.5,64.0,2.15,11.55,144.5,115.99,75.77
2018,5,2,6,30,469.0,75.0,2.1,11.9,191.0,168.13,118.45
2018,5,2,6,45,528.0,83.0,2.05,12.3,242.5,219.71,163.3
2018,5,2,7,0,587.0,91.0,2.0,12.7,294.0,277.77,213.92
2018,5,2,7,15,631.0,95.5,1.9,13.3,346.0,332.92,261.75
2018,5,2,7,30,675.0,100.0,1.8,13.9,398.0,392.21,311.65
2018,5,2,7,45,709.5,103.5,1.7,14.55,450.5,449.72,358.53
2018,5,2,8,0,744.0,107.0,1.6,15.2,503.0,509.69,405.51
2018,5,2,8,15,768.0,110.0,1.5,15.9,552.0,565.05,447.1
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,621.07,487.45
2018,5,2,8,45,811.5,115.0,1.3,17.3,646.5,673.43,523.51
2018,5,2,9,0,831.0,117.0,1.2,18.0,692.0,725.48,557.04
2018,5,2,9,15,844.5,118.0,1.15,18.65,731.5,771.31,584.91
2018,5,2,9,30,858.0,119.0,1.1,19.3,771.0,812.9,609.27
2018,5,2,9,45,869.0,120.0,1.1,19.95,805.5,853.3,633.05
2018,5,2,10,0,880.0,121.0,1.1,20.6,840.0,891.67,655.1
2018,5,2,10,15,887.5,121.5,1.2,21.15,867.5,924.14,674.89
2018,5,2,10,30,895.0,122.0,1.3,21.7,895.0,953.98,692.94
2018,5,2,10,45,900.5,123.0,1.4,22.25,916.0,979.63,708.29
2018,5,2,11,0,906.0,124.0,1.5,22.8,937.0,1002.25,721.73
2018,5,2,11,15,909.0,124.5,1.7,23.05,950.0,1018.76,733.66
2018,5,2,11,30,912.0,125.0,1.9,23.3,963.0,1031.95,743.5
2018,5,2,11,45,912.5,125.0,2.1,23.55,967.5,1038.75,749.29
2018,5,2,12,0,913.0,125.0,2.3,23.8,972.0,1042.08,752.9
2018,5,2,12,15,913.0,124.0,2.5,23.8,969.0,1040.41,754.05
2018,5,2,12,30,913.0,123.0,2.7,23.8,966.0,1035.26,752.96
2018,5,2,12,45,911.0,122.5,2.85,23.8,955.5,1025.19,748.21
2018,5,2,13,0,909.0,122.0,3.0,23.8,945.0,1011.74,741.28
2018,5,2,13,15,905.5,121.0,3.1,23.7,927.5,993.01,730.75
2018,5,2,13,30,902.0,120.0,3.2,23.6,910.0,971.1,718.13
2018,5,2,13,45,897.0,118.5,3.3,23.45,885.0,944.22,702.27
2018,5,2,14,0,892.0,117.0,3.4,23.3,860.0,914.46,684.35
2018,5,2,14,15,884.0,115.0,3.4,23.05,828.0,878.88,661.97
2018,5,2,14,30,876.0,113.0,3.4,22.8,796.0,840.94,637.78
2018,5,2,14,45,865.0,111.5,3.4,22.5,758.0,798.96,610.64
2018,5,2,15,0,854.0,110.0,3.4,22.2,720.0,755.24,581.94
2018,5,2,15,15,839.5,107.0,3.4,22.2,676.5,707.89,549.59
2018,5,2,15,30,825.0,104.0,3.4,22.2,633.0,657.34,513.13
2018,5,2,15,45,808.0,100.5,3.3,21.5,586.0,604.06,474.09
2018,5,2,16,0,791.0,97.0,3.2,20.8,539.0,550.6,433.69
2018,5,2,16,15,769.0,92.5,3.2,20.2,489.5,493.64,389.37
2018,5,2,16,30,747.0,88.0,3.2,19.6,440.0,437.59,344.19
2018,5,2,16,45,714.5,83.5,3.15,19.05,388.0,377.9,294.57
2018,5,2,17,0,682.0,79.0,3.1,18.5,336.0,321.22,245.93
2018,5,2,17,15,636.0,73.0,2.95,17.75,284.0,261.93,194.55
2018,5,2,17,30,590.0,67.0,2.8,17.0,232.0,207.35,146.65
2018,5,2,17,45,521.5,59.0,2.65,16.25,182.5,151.7,99.56
2018,5,2,18,0,453.0,51.0,2.5,15.5,133.0,103.87,61.39
2018,5,2,18,15,346.0,40.5,2.3,14.8,91.5,59.09,31.06
2018,5,2,18,30,239.0,30.0,2.1,14.1,50.0,25.93,13.38
2018,5,2,18,45,131.0,17.0,1.9,13.35,27.0,16.71,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.35,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,2.25,11.5,2.0,1.97,0.0
2018,5,3,5,30,8.0,4.0,2.3,11.6,4.0,3.9,0.0
2018,5,3,5,45,17.5,7.5,2.4,11.7,9.5,7.35,0.0
2018,5,3,6,0,27.0,11.0,2.5,11.8,15.0,12.75,4.03
2018,5,3,6,15,13.5,13.0,2.45,11.95,15.0,14.68,6.34
2018,5,3,6,30,0.0,15.0,2.4,12.1,15.0,14.46,6.84
2018,5,3,6,45,0.0,25.0,2.4,12.25,25.0,24.12,15.2
2018,5,3,7,0,0.0,35.0,2.4,12.4,35.0,33.79,23.49
2018,5,3,7,15,0.0,36.0,2.4,12.7,36.0,34.76,24.23
2018,5,3,7,30,0.0,37.0,2.4,13.0,37.0,35.73,24.94
2018,5,3,7,45,0.0,40.5,2.4,13.25,40.5,39.12,27.7
2018,5,3,8,0,0.0,44.0,2.4,13.5,44.0,42.52,30.42
2018,5,3,8,15,0.0,57.5,2.4,14.0,57.5,55.59,41.21
2018,5,3,8,30,0.0,71.0,2.4,14.5,71.0,68.68,51.87
2018,5,3,8,45,0.0,91.5,2.4,14.95,91.5,88.57,68.02
2018,5,3,9,0,0.0,112.0,2.4,15.4,112.0,108.55,84.02
2018,5,3,9,15,2.5,147.5,2.5,15.95,149.5,145.18,113.31
2018,5,3,9,30,5.0,183.0,2.6,16.5,187.0,182.16,142.39
2018,5,3,9,45,11.5,230.5,2.65,17.0,240.0,234.68,183.36
2018,5,3,10,0,18.0,278.0,2.7,17.5,293.0,287.88,224.04
2018,5,3,10,15,35.0,319.5,2.75,17.85,349.5,350.78,271.93
2018,5,3,10,30,52.0,361.0,2.8,18.2,406.0,410.04,316.18
2018,5,3,10,45,114.5,398.0,2.9,18.5,500.0,515.1,395.29
2018,5,3,11,0,177.0,435.0,3.0,18.8,594.0,616.0,469.15
2018,5,3,11,15,423.5,344.0,3.0,19.0,732.0,778.92,592.01
2018,5,3,11,30,670.0,253.0,3.0,19.2,870.0,935.29,704.86
2018,5,3,11,45,797.0,188.5,3.05,19.4,926.5,995.68,743.73
2018,5,3,12,0,924.0,124.0,3.1,19.6,983.0,1052.46,780.55
2018,5,3,12,15,926.5,122.5,3.1,19.7,981.5,1052.73,779.91
