Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.5,1.35,13.9,9.5,0.0,0.0
2018,6,12,5,0,117.0,15.0,1.5,14.3,19.0,14.74,0.0
2018,6,12,5,15,244.5,25.5,1.65,14.95,50.5,20.18,7.89
2018,6,12,5,30,372.0,36.0,1.8,15.6,82.0,33.7,18.04
2018,6,12,5,45,459.0,43.5,1.95,16.25,125.5,68.62,35.19
2018,6,12,6,0,546.0,51.0,2.1,16.9,169.0,113.33,65.46
2018,6,12,6,15,602.5,56.0,2.1,17.8,217.5,159.92,102.69
2018,6,12,6,30,659.0,61.0,2.1,18.7,266.0,213.94,148.38
2018,6,12,6,45,698.5,65.0,2.05,19.55,317.0,266.66,194.31
2018,6,12,7,0,738.0,69.0,2.0,20.4,368.0,323.28,242.87
2018,6,12,7,15,766.0,72.5,1.95,21.55,419.0,378.46,288.96
2018,6,12,7,30,794.0,76.0,1.9,22.7,470.0,435.78,334.98
2018,6,12,7,45,815.0,78.5,1.9,23.85,519.5,490.45,377.37
2018,6,12,8,0,836.0,81.0,1.9,25.0,569.0,546.03,418.7
2018,6,12,8,15,852.0,83.0,2.0,25.95,615.5,598.37,456.87
2018,6,12,8,30,868.0,85.0,2.1,26.9,662.0,650.52,493.64
2018,6,12,8,45,880.5,87.0,2.25,27.8,705.0,699.82,526.61
2018,6,12,9,0,893.0,89.0,2.4,28.7,748.0,748.12,557.21
2018,6,12,9,15,902.5,90.5,2.45,29.35,786.5,792.34,584.49
2018,6,12,9,30,912.0,92.0,2.5,30.0,825.0,834.85,610.22
2018,6,12,9,45,920.0,93.0,2.6,30.7,858.0,873.65,633.38
2018,6,12,10,0,928.0,94.0,2.7,31.4,891.0,910.22,654.85
2018,6,12,10,15,932.5,95.5,2.75,31.9,917.5,941.71,673.02
2018,6,12,10,30,937.0,97.0,2.8,32.4,944.0,970.41,689.32
2018,6,12,10,45,940.5,97.5,2.85,32.95,963.5,994.22,702.32
2018,6,12,11,0,944.0,98.0,2.9,33.5,983.0,1014.94,713.4
2018,6,12,11,15,946.0,99.0,2.95,33.75,996.0,1031.51,722.8
2018,6,12,11,30,948.0,100.0,3.0,34.0,1009.0,1044.77,730.24
2018,6,12,11,45,948.5,100.5,3.05,34.2,1014.5,1052.66,734.62
2018,6,12,12,0,949.0,101.0,3.1,34.4,1020.0,1057.13,737.03
2018,6,12,12,15,947.5,102.5,3.2,34.45,1018.5,1057.19,737.71
2018,6,12,12,30,946.0,104.0,3.3,34.5,1017.0,1053.84,736.41
2018,6,12,12,45,942.5,105.0,3.35,34.55,1007.5,1044.6,731.15
2018,6,12,13,0,939.0,106.0,3.4,34.6,998.0,1032.04,723.95
2018,6,12,13,15,936.0,105.0,3.45,34.45,981.5,1014.69,714.42
2018,6,12,13,30,933.0,104.0,3.5,34.3,965.0,994.16,702.92
2018,6,12,13,45,928.0,103.5,3.55,34.15,941.5,969.2,688.59
2018,6,12,14,0,923.0,103.0,3.6,34.0,918.0,941.36,672.38
2018,6,12,14,15,916.5,101.5,3.6,33.75,888.0,908.45,652.76
2018,6,12,14,30,910.0,100.0,3.6,33.5,858.0,873.06,631.39
2018,6,12,14,45,902.0,98.0,3.6,33.2,822.5,833.63,607.27
2018,6,12,15,0,894.0,96.0,3.6,32.9,787.0,792.19,581.53
2018,6,12,15,15,882.5,95.0,3.6,32.9,746.5,747.38,552.47
2018,6,12,15,30,871.0,94.0,3.6,32.9,706.0,701.26,522.17
2018,6,12,15,45,858.0,91.0,3.55,32.05,661.5,651.07,488.87
2018,6,12,16,0,845.0,88.0,3.5,31.2,617.0,600.19,453.21
2018,6,12,16,15,829.5,84.5,3.4,30.5,569.5,546.97,414.25
2018,6,12,16,30,814.0,81.0,3.3,29.8,522.0,493.52,373.8
2018,6,12,16,45,791.5,78.0,3.25,29.15,472.5,437.72,330.23
2018,6,12,17,0,769.0,75.0,3.2,28.5,423.0,383.21,286.18
2018,6,12,17,15,738.0,71.0,3.15,27.4,372.0,326.31,239.52
2018,6,12,17,30,707.0,67.0,3.1,26.3,321.0,272.13,193.79
2018,6,12,17,45,662.5,62.0,3.0,25.2,271.0,216.73,146.96
2018,6,12,18,0,618.0,57.0,2.9,24.1,221.0,164.6,103.35
2018,6,12,18,15,551.0,51.5,2.8,22.95,174.5,115.28,65.17
2018,6,12,18,30,484.0,46.0,2.7,21.8,128.0,73.46,37.21
2018,6,12,18,45,378.0,37.0,2.6,20.6,88.5,35.34,18.46
2018,6,12,19,0,272.0,28.0,2.5,19.4,49.0,22.64,9.64
2018,6,12,19,15,151.5,17.0,2.55,18.7,27.0,16.71,0.0
2018,6,12,19,30,31.0,6.0,2.6,18.0,5.0,0.0,0.0
2018,6,12,19,45,15.5,3.0,2.7,17.3,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.85,13.05,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,3.0,13.3,20.0,15.73,0.0
2018,6,13,5,15,257.0,27.0,3.0,13.9,52.5,21.71,8.95
2018,6,13,5,30,387.0,38.0,3.0,14.5,85.0,35.7,19.69
2018,6,13,5,45,473.0,44.5,3.0,15.1,128.5,70.32,36.33
2018,6,13,6,0,559.0,51.0,3.0,15.7,172.0,114.68,66.39
2018,6,13,6,15,615.5,56.5,2.95,16.35,221.5,162.44,104.92
2018,6,13,6,30,672.0,62.0,2.9,17.0,271.0,217.65,152.16
2018,6,13,6,45,711.5,66.0,2.9,17.6,322.5,271.05,199.45
2018,6,13,7,0,751.0,70.0,2.9,18.2,374.0,328.35,249.58
2018,6,13,7,15,779.0,73.0,2.85,18.9,425.5,383.72,297.19
2018,6,13,7,30,807.0,76.0,2.8,19.6,477.0,441.22,344.96
2018,6,13,7,45,828.5,78.5,2.8,20.3,527.0,496.79,389.76
2018,6,13,8,0,850.0,81.0,2.8,21.0,577.0,553.32,433.7
2018,6,13,8,15,866.0,83.0,2.8,21.75,624.0,606.33,473.42
2018,6,13,8,30,882.0,85.0,2.8,22.5,671.0,659.13,511.64
2018,6,13,8,45,894.0,87.0,2.8,23.25,714.5,708.71,545.19
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,757.21,576.18
2018,6,13,9,15,911.5,93.5,2.8,24.55,796.0,801.92,604.38
2018,6,13,9,30,917.0,98.0,2.8,25.1,834.0,844.59,630.75
2018,6,13,9,45,919.0,102.0,2.85,25.7,865.5,881.58,653.12
2018,6,13,10,0,921.0,106.0,2.9,26.3,897.0,915.94,673.54
2018,6,13,10,15,925.5,107.0,2.95,26.8,923.0,946.75,691.72
2018,6,13,10,30,930.0,108.0,3.0,27.3,949.0,974.8,708.01
2018,6,13,10,45,933.5,109.5,3.05,27.75,969.0,999.51,722.22
2018,6,13,11,0,937.0,111.0,3.1,28.2,989.0,1021.15,734.45
2018,6,13,11,15,939.5,111.5,3.2,28.55,1002.5,1037.63,744.14
2018,6,13,11,30,942.0,112.0,3.3,28.9,1016.0,1050.84,751.84
2018,6,13,11,45,943.5,112.0,3.35,29.25,1021.5,1059.21,756.16
2018,6,13,12,0,945.0,112.0,3.4,29.6,1027.0,1064.21,758.48
2018,6,13,12,15,942.0,113.5,3.5,29.75,1024.5,1062.8,757.88
2018,6,13,12,30,939.0,115.0,3.6,29.9,1022.0,1058.01,755.27
2018,6,13,12,45,934.0,117.0,3.7,30.1,1012.0,1048.39,749.53
2018,6,13,13,0,929.0,119.0,3.8,30.3,1002.0,1035.51,741.81
2018,6,13,13,15,926.0,117.5,3.9,30.25,985.0,1017.86,731.82
2018,6,13,13,30,923.0,116.0,4.0,30.2,968.0,997.06,719.82
2018,6,13,13,45,918.0,115.0,4.1,30.15,944.5,971.86,704.91
2018,6,13,14,0,913.0,114.0,4.2,30.1,921.0,943.81,688.06
2018,6,13,14,15,906.0,113.0,4.25,29.8,891.0,911.3,668.57
2018,6,13,14,30,899.0,112.0,4.3,29.5,861.0,876.35,647.27
2018,6,13,14,45,890.0,110.5,4.35,29.2,825.5,837.03,622.76
2018,6,13,15,0,881.0,109.0,4.4,28.9,790.0,795.78,596.63
2018,6,13,15,15,869.5,106.5,4.4,28.9,749.0,749.99,566.1
2018,6,13,15,30,858.0,104.0,4.4,28.9,708.0,702.9,534.33
2018,6,13,15,45,843.0,101.0,4.45,27.9,662.5,652.74,500.36
2018,6,13,16,0,828.0,98.0,4.5,26.9,617.0,601.03,463.74
2018,6,13,16,15,809.0,94.5,4.45,26.15,568.5,546.38,422.91
2018,6,13,16,30,790.0,91.0,4.4,25.4,520.0,492.16,381.07
2018,6,13,16,45,765.5,87.5,4.35,24.6,470.0,436.15,336.52
2018,6,13,17,0,741.0,84.0,4.3,23.8,420.0,381.66,291.71
2018,6,13,17,15,708.5,79.5,4.2,22.85,369.5,324.12,243.45
2018,6,13,17,30,676.0,75.0,4.1,21.9,319.0,270.41,197.17
2018,6,13,17,45,629.5,69.5,4.05,20.9,269.0,215.55,150.02
2018,6,13,18,0,583.0,64.0,4.0,19.9,219.0,165.59,107.53
2018,6,13,18,15,515.5,56.5,3.85,19.0,172.5,116.16,68.52
2018,6,13,18,30,448.0,49.0,3.7,18.1,126.0,74.33,39.69
2018,6,13,18,45,344.5,39.0,3.6,17.25,87.0,37.19,20.36
2018,6,13,19,0,241.0,29.0,3.5,16.4,48.0,23.57,10.76
2018,6,13,19,15,133.5,16.5,3.5,15.9,26.0,16.22,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,14.95,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,45,43.5,8.0,3.85,12.55,9.5,0.0,0.0
2018,6,14,5,0,87.0,16.0,3.9,12.6,19.0,15.73,0.0
2018,6,14,5,15,205.5,28.5,3.9,12.85,50.0,22.34,9.4
2018,6,14,5,30,324.0,41.0,3.9,13.1,81.0,37.68,22.14
2018,6,14,5,45,416.5,49.5,3.95,13.4,124.5,71.03,39.24
2018,6,14,6,0,509.0,58.0,4.0,13.7,168.0,114.89,69.3
2018,6,14,6,15,566.5,64.5,4.0,14.0,216.5,160.97,106.77
2018,6,14,6,30,624.0,71.0,4.0,14.3,265.0,213.4,152.12
2018,6,14,6,45,664.5,76.0,3.95,14.65,316.0,265.61,198.89
2018,6,14,7,0,705.0,81.0,3.9,15.0,367.0,321.85,248.83
2018,6,14,7,15,737.0,84.5,3.85,15.55,418.5,377.98,297.8
2018,6,14,7,30,769.0,88.0,3.8,16.1,470.0,435.61,346.67
2018,6,14,7,45,794.0,91.0,3.75,16.7,520.5,491.54,392.72
2018,6,14,8,0,819.0,94.0,3.7,17.3,571.0,548.79,438.26
2018,6,14,8,15,837.0,95.5,3.65,18.0,618.0,601.33,478.6
2018,6,14,8,30,855.0,97.0,3.6,18.7,665.0,653.27,517.19
2018,6,14,8,45,869.5,99.0,3.55,19.4,709.0,703.42,552.66
2018,6,14,9,0,884.0,101.0,3.5,20.1,753.0,752.77,585.13
2018,6,14,9,15,895.5,102.0,3.5,20.7,792.0,797.73,614.27
2018,6,14,9,30,907.0,103.0,3.5,21.3,831.0,841.15,641.87
2018,6,14,9,45,917.0,103.0,3.45,21.9,865.0,880.51,665.97
2018,6,14,10,0,927.0,103.0,3.4,22.5,899.0,917.77,688.27
2018,6,14,10,15,932.0,104.0,3.45,22.95,925.5,949.24,707.44
2018,6,14,10,30,937.0,105.0,3.5,23.4,952.0,977.94,724.69
2018,6,14,10,45,940.0,106.5,3.55,23.9,972.0,1002.36,738.9
2018,6,14,11,0,943.0,108.0,3.6,24.4,992.0,1023.68,751.07
2018,6,14,11,15,943.5,110.0,3.75,24.65,1005.0,1039.84,761.36
2018,6,14,11,30,944.0,112.0,3.9,24.9,1018.0,1052.67,769.58
2018,6,14,11,45,943.0,113.5,4.0,25.15,1023.0,1060.13,774.04
2018,6,14,12,0,942.0,115.0,4.1,25.4,1028.0,1064.17,776.42
2018,6,14,12,15,938.5,116.5,4.2,25.3,1024.5,1062.31,776.14
2018,6,14,12,30,935.0,118.0,4.3,25.2,1021.0,1057.08,773.79
2018,6,14,12,45,930.0,119.5,4.4,25.15,1010.5,1047.03,768.22
2018,6,14,13,0,925.0,121.0,4.5,25.1,1000.0,1033.74,760.61
2018,6,14,13,15,920.5,121.0,4.55,24.85,983.5,1016.26,750.6
2018,6,14,13,30,916.0,121.0,4.6,24.6,967.0,995.7,738.75
2018,6,14,13,45,909.0,121.0,4.6,24.35,943.0,969.84,722.91
2018,6,14,14,0,902.0,121.0,4.6,24.1,919.0,941.26,705.19
2018,6,14,14,15,894.5,119.5,4.6,23.75,888.5,908.16,684.56
2018,6,14,14,30,887.0,118.0,4.6,23.4,858.0,872.68,662.14
2018,6,14,14,45,877.5,116.0,4.6,23.05,822.0,832.89,636.47
2018,6,14,15,0,868.0,114.0,4.6,22.7,786.0,791.25,609.2
2018,6,14,15,15,856.0,111.5,4.6,22.7,745.0,745.63,577.91
2018,6,14,15,30,844.0,109.0,4.6,22.7,704.0,699.94,546.23
2018,6,14,15,45,831.0,105.5,4.5,21.8,659.5,650.13,510.65
2018,6,14,16,0,818.0,102.0,4.4,20.9,615.0,599.69,473.38
2018,6,14,16,15,803.0,97.0,4.3,20.5,567.5,546.24,431.83
2018,6,14,16,30,788.0,92.0,4.2,20.1,520.0,492.86,389.19
2018,6,14,16,45,766.0,87.5,4.1,19.7,470.5,437.09,343.43
2018,6,14,17,0,744.0,83.0,4.0,19.3,421.0,382.6,297.33
2018,6,14,17,15,712.5,78.0,3.9,18.8,370.0,325.83,248.46
2018,6,14,17,30,681.0,73.0,3.8,18.3,319.0,270.65,199.96
2018,6,14,17,45,637.0,67.0,3.7,17.85,269.5,215.61,151.61
2018,6,14,18,0,593.0,61.0,3.6,17.4,220.0,165.2,107.88
2018,6,14,18,15,524.5,54.0,3.45,16.85,173.0,115.51,68.17
2018,6,14,18,30,456.0,47.0,3.3,16.3,126.0,73.5,38.91
2018,6,14,18,45,352.5,38.0,3.15,15.75,87.5,36.74,19.79
2018,6,14,19,0,249.0,29.0,3.0,15.2,49.0,23.48,11.04
2018,6,14,19,15,138.5,17.0,2.95,14.9,27.0,16.71,0.0
2018,6,14,19,30,28.0,5.0,2.9,14.6,5.0,4.91,0.0
2018,6,14,19,45,14.0,2.5,2.85,14.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.5,3.45,13.0,9.0,0.0,0.0
2018,6,15,5,0,83.0,15.0,3.5,13.1,18.0,14.74,0.0
2018,6,15,5,15,200.0,28.0,3.6,13.4,49.0,21.92,9.04
2018,6,15,5,30,317.0,41.0,3.7,13.7,80.0,37.41,22.03
2018,6,15,5,45,410.5,49.0,3.8,14.0,123.0,69.91,38.47
2018,6,15,6,0,504.0,57.0,3.9,14.3,166.0,113.03,67.8
2018,6,15,6,15,561.5,63.5,3.9,14.65,214.0,158.79,104.86
2018,6,15,6,30,619.0,70.0,3.9,15.0,262.0,210.9,149.77
2018,6,15,6,45,658.5,75.0,3.9,15.35,312.0,262.5,195.93
2018,6,15,7,0,698.0,80.0,3.9,15.7,362.0,318.04,245.2
2018,6,15,7,15,729.0,83.5,3.95,16.25,413.0,373.37,293.5
2018,6,15,7,30,760.0,87.0,4.0,16.8,464.0,430.1,341.72
2018,6,15,7,45,783.5,90.0,4.0,17.4,513.5,484.8,386.88
2018,6,15,8,0,807.0,93.0,4.0,18.0,563.0,540.68,431.53
2018,6,15,8,15,823.0,95.5,4.0,18.5,609.0,592.45,471.83
2018,6,15,8,30,839.0,98.0,4.0,19.0,655.0,643.46,510.39
2018,6,15,8,45,852.5,99.5,4.05,19.5,697.5,691.72,545.6
2018,6,15,9,0,866.0,101.0,4.1,20.0,740.0,739.13,577.86
2018,6,15,9,15,872.0,105.0,4.1,20.3,777.0,782.18,606.77
2018,6,15,9,30,878.0,109.0,4.1,20.6,814.0,823.33,633.98
2018,6,15,9,45,880.5,113.5,4.1,20.95,845.0,859.96,657.59
2018,6,15,10,0,883.0,118.0,4.1,21.3,876.0,894.11,679.26
2018,6,15,10,15,889.5,119.0,4.15,21.45,903.0,925.73,699.83
2018,6,15,10,30,896.0,120.0,4.2,21.6,930.0,954.81,718.59
2018,6,15,10,45,900.0,121.0,4.25,21.8,950.0,978.83,733.74
2018,6,15,11,0,904.0,122.0,4.3,22.0,970.0,999.91,746.96
2018,6,15,11,15,906.5,123.0,4.35,22.0,983.0,1016.49,757.78
2018,6,15,11,30,909.0,124.0,4.4,22.0,996.0,1029.91,766.61
2018,6,15,11,45,910.0,124.5,4.45,22.0,1002.0,1038.13,772.07
2018,6,15,12,0,911.0,125.0,4.5,22.0,1008.0,1043.09,775.57
2018,6,15,12,15,909.5,126.0,4.6,21.85,1006.0,1042.77,776.73
2018,6,15,12,30,908.0,127.0,4.7,21.7,1004.0,1039.18,775.83
2018,6,15,12,45,905.0,127.0,4.75,21.6,994.5,1029.85,770.55
2018,6,15,13,0,902.0,127.0,4.8,21.5,985.0,1017.33,763.24
2018,6,15,13,15,899.0,125.5,4.85,21.3,968.5,1000.17,753.13
2018,6,15,13,30,896.0,124.0,4.9,21.1,952.0,979.96,740.97
2018,6,15,13,45,892.0,122.0,4.95,20.9,929.0,955.36,725.77
2018,6,15,14,0,888.0,120.0,5.0,20.7,906.0,927.94,708.55
2018,6,15,14,15,881.5,118.5,5.05,20.35,876.5,896.14,688.57
2018,6,15,14,30,875.0,117.0,5.1,20.0,847.0,861.96,666.7
2018,6,15,14,45,866.0,114.5,5.1,19.7,811.5,822.52,640.42
2018,6,15,15,0,857.0,112.0,5.1,19.4,776.0,781.23,612.53
2018,6,15,15,15,845.0,109.5,5.1,19.4,735.5,736.08,580.78
2018,6,15,15,30,833.0,107.0,5.1,19.4,695.0,690.86,548.66
2018,6,15,15,45,820.5,103.0,5.0,18.65,651.0,641.39,512.29
2018,6,15,16,0,808.0,99.0,4.9,17.9,607.0,591.26,474.22
2018,6,15,16,15,793.5,94.5,4.85,17.45,560.5,539.11,433.07
2018,6,15,16,30,779.0,90.0,4.8,17.0,514.0,486.98,390.72
2018,6,15,16,45,758.0,85.0,4.7,16.6,465.0,431.66,344.41
2018,6,15,17,0,737.0,80.0,4.6,16.2,416.0,377.51,297.76
2018,6,15,17,15,706.0,75.5,4.5,15.85,366.0,321.79,248.76
2018,6,15,17,30,675.0,71.0,4.4,15.5,316.0,267.63,200.24
2018,6,15,17,45,631.5,65.5,4.3,15.15,267.0,213.52,151.93
2018,6,15,18,0,588.0,60.0,4.2,14.8,218.0,163.95,108.3
2018,6,15,18,15,515.5,54.5,4.05,14.35,172.0,115.39,69.18
2018,6,15,18,30,443.0,49.0,3.9,13.9,126.0,74.96,40.9
2018,6,15,18,45,333.0,40.0,3.75,13.5,87.5,38.72,21.67
2018,6,15,19,0,223.0,31.0,3.6,13.1,49.0,24.31,12.01
2018,6,15,19,15,122.5,18.0,3.65,12.95,27.0,17.69,0.0
2018,6,15,19,30,22.0,5.0,3.7,12.8,5.0,4.91,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,4,45,37.0,8.0,2.5,12.8,9.0,0.0,0.0
2018,6,16,5,0,74.0,16.0,2.5,12.9,18.0,15.73,0.0
2018,6,16,5,15,187.0,29.5,2.55,13.2,49.0,23.19,9.83
2018,6,16,5,30,300.0,43.0,2.6,13.5,80.0,37.76,22.6
2018,6,16,5,45,392.5,51.5,2.6,13.8,122.5,70.88,40.0
2018,6,16,6,0,485.0,60.0,2.6,14.1,165.0,113.27,68.84
2018,6,16,6,15,546.0,67.0,2.6,14.6,213.5,159.03,105.54
2018,6,16,6,30,607.0,74.0,2.6,15.1,262.0,211.54,150.25
2018,6,16,6,45,651.5,78.0,2.6,15.6,312.5,262.96,195.61
2018,6,16,7,0,696.0,82.0,2.6,16.1,363.0,318.85,244.46
2018,6,16,7,15,728.5,85.5,2.55,16.8,414.5,374.68,292.31
2018,6,16,7,30,761.0,89.0,2.5,17.5,466.0,432.05,339.98
2018,6,16,7,45,787.0,90.5,2.5,18.2,515.5,486.56,384.08
2018,6,16,8,0,813.0,92.0,2.5,18.9,565.0,542.47,427.75
2018,6,16,8,15,830.5,94.5,2.45,19.55,612.0,595.43,467.59
2018,6,16,8,30,848.0,97.0,2.4,20.2,659.0,647.77,505.6
2018,6,16,8,45,862.5,98.5,2.4,20.9,702.5,697.13,539.91
2018,6,16,9,0,877.0,100.0,2.4,21.6,746.0,745.7,571.25
2018,6,16,9,15,886.5,102.0,2.4,22.25,784.5,789.88,599.01
2018,6,16,9,30,896.0,104.0,2.4,22.9,823.0,832.4,625.17
2018,6,16,9,45,902.5,106.0,2.45,23.5,855.5,870.52,648.45
2018,6,16,10,0,909.0,108.0,2.5,24.1,888.0,906.36,669.97
2018,6,16,10,15,914.0,109.0,2.55,24.55,914.0,937.39,688.53
2018,6,16,10,30,919.0,110.0,2.6,25.0,940.0,965.72,705.24
2018,6,16,10,45,922.5,111.0,2.7,25.4,960.0,989.79,719.73
2018,6,16,11,0,926.0,112.0,2.8,25.8,980.0,1010.84,732.31
2018,6,16,11,15,928.0,113.5,2.95,26.05,993.5,1027.81,743.19
2018,6,16,11,30,930.0,115.0,3.1,26.3,1007.0,1041.54,752.07
2018,6,16,11,45,930.5,115.5,3.25,26.55,1012.5,1049.46,757.33
2018,6,16,12,0,931.0,116.0,3.4,26.8,1018.0,1054.05,760.55
2018,6,16,12,15,930.0,116.0,3.55,26.8,1016.0,1053.28,761.19
2018,6,16,12,30,929.0,116.0,3.7,26.8,1014.0,1049.16,759.76
2018,6,16,12,45,925.5,116.5,3.9,26.8,1004.0,1039.74,755.32
2018,6,16,13,0,922.0,117.0,4.1,26.8,994.0,1027.06,748.76
2018,6,16,13,15,917.5,117.0,4.25,26.6,977.5,1009.72,739.41
2018,6,16,13,30,913.0,117.0,4.4,26.4,961.0,989.32,728.01
2018,6,16,13,45,907.5,116.0,4.55,26.15,937.5,964.01,713.37
2018,6,16,14,0,902.0,115.0,4.7,25.9,914.0,935.91,697.23
2018,6,16,14,15,894.5,115.0,4.85,25.4,885.0,904.41,679.21
2018,6,16,14,30,887.0,115.0,5.0,24.9,856.0,870.53,659.22
2018,6,16,14,45,876.5,114.0,5.1,24.45,820.0,831.02,634.47
2018,6,16,15,0,866.0,113.0,5.2,24.0,784.0,789.72,608.05
2018,6,16,15,15,854.5,110.5,5.2,24.0,743.5,744.62,576.95
2018,6,16,15,30,843.0,108.0,5.2,24.0,703.0,699.4,545.45
2018,6,16,15,45,827.5,106.0,5.3,22.65,659.0,649.58,511.38
2018,6,16,16,0,812.0,104.0,5.4,21.3,615.0,599.35,475.39
2018,6,16,16,15,792.5,101.5,5.4,20.65,568.0,546.22,434.3
2018,6,16,16,30,773.0,99.0,5.4,20.0,521.0,493.58,392.32
2018,6,16,16,45,746.5,95.5,5.35,19.3,471.0,437.51,346.34
2018,6,16,17,0,720.0,92.0,5.3,18.6,421.0,382.21,299.66
2018,6,16,17,15,681.5,88.5,5.25,17.95,370.0,325.52,250.77
2018,6,16,17,30,643.0,85.0,5.2,17.3,319.0,272.37,203.97
2018,6,16,17,45,590.0,79.5,5.15,16.7,269.0,217.61,156.1
2018,6,16,18,0,537.0,74.0,5.1,16.1,219.0,168.5,113.78
2018,6,16,18,15,459.5,66.0,5.0,15.6,172.0,119.67,74.89
2018,6,16,18,30,382.0,58.0,4.9,15.1,125.0,78.56,45.86
2018,6,16,18,45,274.0,46.5,4.75,14.6,87.0,42.91,25.63
2018,6,16,19,0,166.0,35.0,4.6,14.1,49.0,27.69,14.61
2018,6,16,19,15,89.0,20.0,4.6,13.9,27.0,19.66,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.7,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.5,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,13.5,6.0,5.9,0.0
2018,6,17,5,15,1.0,13.5,2.55,13.75,13.5,13.02,2.97
2018,6,17,5,30,0.0,21.0,2.6,14.0,21.0,20.26,10.93
2018,6,17,5,45,0.0,33.0,2.6,14.2,33.0,31.86,21.15
2018,6,17,6,0,0.0,45.0,2.6,14.4,45.0,43.47,31.29
2018,6,17,6,15,5.5,68.5,2.55,14.65,70.0,66.76,50.95
2018,6,17,6,30,11.0,92.0,2.5,14.9,95.0,90.72,71.0
2018,6,17,6,45,134.0,121.0,2.5,15.15,174.5,154.11,120.51
2018,6,17,7,0,257.0,150.0,2.5,15.4,254.0,232.04,182.83
2018,6,17,7,15,283.5,169.5,2.45,15.7,298.0,276.34,219.38
2018,6,17,7,30,310.0,189.0,2.4,16.0,342.0,323.28,257.51
2018,6,17,7,45,383.0,192.0,2.35,16.3,401.0,381.53,304.02
2018,6,17,8,0,456.0,195.0,2.3,16.6,460.0,445.36,354.14
2018,6,17,8,15,333.0,242.0,2.25,16.9,444.0,438.96,347.42
2018,6,17,8,30,210.0,289.0,2.2,17.2,428.0,420.2,330.45
2018,6,17,8,45,219.0,310.5,2.15,17.5,464.0,457.94,358.28
2018,6,17,9,0,228.0,332.0,2.1,17.8,500.0,496.02,385.54
2018,6,17,9,15,398.0,288.0,2.05,18.15,600.0,600.17,464.85
2018,6,17,9,30,568.0,244.0,2.0,18.5,700.0,711.02,546.14
2018,6,17,9,45,707.5,190.0,1.95,18.85,781.5,795.06,605.23
2018,6,17,10,0,847.0,136.0,1.9,19.2,863.0,879.94,660.08
2018,6,17,10,15,854.0,137.0,1.9,19.85,889.5,911.08,677.47
2018,6,17,10,30,861.0,138.0,1.9,20.5,916.0,939.82,693.65
2018,6,17,10,45,866.5,138.5,1.85,21.15,936.0,964.07,706.17
2018,6,17,11,0,872.0,139.0,1.8,21.8,956.0,985.57,716.82
2018,6,17,11,15,876.5,138.5,1.85,22.3,969.5,1002.22,726.04
2018,6,17,11,30,881.0,138.0,1.9,22.8,983.0,1015.88,733.45
2018,6,17,11,45,884.5,136.5,1.95,23.3,989.5,1024.47,737.74
2018,6,17,12,0,888.0,135.0,2.0,23.8,996.0,1029.93,740.19
2018,6,17,12,15,889.5,134.0,2.1,24.15,995.0,1030.7,740.85
2018,6,17,12,30,891.0,133.0,2.2,24.5,994.0,1028.28,739.59
2018,6,17,12,45,892.0,131.0,2.3,24.8,986.5,1021.14,735.56
2018,6,17,13,0,893.0,129.0,2.4,25.1,979.0,1010.78,729.57
2018,6,17,13,15,890.0,128.0,2.45,25.25,963.0,994.36,719.66
2018,6,17,13,30,887.0,127.0,2.5,25.4,947.0,974.9,707.87
2018,6,17,13,45,882.0,125.5,2.55,25.6,924.0,950.16,692.53
2018,6,17,14,0,877.0,124.0,2.6,25.8,901.0,922.67,675.39
2018,6,17,14,15,870.5,123.0,2.65,25.8,872.5,891.77,656.45
2018,6,17,14,30,864.0,122.0,2.7,25.8,844.0,858.51,635.79
2018,6,17,14,45,855.5,120.0,2.75,25.8,809.5,820.42,611.68
2018,6,17,15,0,847.0,118.0,2.8,25.8,775.0,780.47,586.03
2018,6,17,15,15,835.0,115.5,2.8,25.8,735.0,737.34,557.59
2018,6,17,15,30,823.0,113.0,2.8,25.8,695.0,691.11,526.63
2018,6,17,15,45,809.0,109.0,2.85,25.5,650.5,641.14,491.45
2018,6,17,16,0,795.0,105.0,2.9,25.2,606.0,590.66,454.86
2018,6,17,16,15,776.5,101.5,2.9,24.9,559.0,537.92,415.27
2018,6,17,16,30,758.0,98.0,2.9,24.6,512.0,485.6,374.78
2018,6,17,16,45,733.5,93.5,2.9,24.3,462.5,430.22,330.73
2018,6,17,17,0,709.0,89.0,2.9,24.0,413.0,375.45,285.86
2018,6,17,17,15,675.0,84.0,2.95,23.4,363.0,319.47,239.3
2018,6,17,17,30,641.0,79.0,3.0,22.8,313.0,266.58,194.16
2018,6,17,17,45,593.5,73.0,3.05,22.25,264.0,212.76,148.26
2018,6,17,18,0,546.0,67.0,3.1,21.7,215.0,163.97,107.06
2018,6,17,18,15,477.0,59.5,3.0,20.85,169.5,116.15,69.61
2018,6,17,18,30,408.0,52.0,2.9,20.0,124.0,76.1,41.89
2018,6,17,18,45,309.0,42.0,2.8,19.15,86.5,40.12,22.24
2018,6,17,19,0,210.0,32.0,2.7,18.3,49.0,25.1,12.63
2018,6,17,19,15,116.0,18.5,2.75,17.7,27.0,18.18,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.1,5.0,4.91,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,2.5,2.0,1.45,13.0,2.0,0.0,0.0
2018,6,18,5,0,5.0,4.0,1.6,13.4,4.0,3.93,0.0
2018,6,18,5,15,2.5,7.0,1.7,13.95,7.0,6.8,0.0
2018,6,18,5,30,0.0,10.0,1.8,14.5,10.0,9.64,2.22
2018,6,18,5,45,0.0,15.5,1.9,15.05,15.5,14.94,6.9
2018,6,18,6,0,0.0,21.0,2.0,15.6,21.0,20.26,11.54
2018,6,18,6,15,0.0,28.5,1.95,16.15,28.5,27.5,17.75
2018,6,18,6,30,0.0,36.0,1.9,16.7,36.0,34.75,23.88
2018,6,18,6,45,0.0,58.5,1.85,17.25,58.5,56.53,42.12
2018,6,18,7,0,0.0,81.0,1.8,17.8,81.0,78.27,60.0
2018,6,18,7,15,15.0,128.0,1.75,18.45,135.5,129.28,101.35
2018,6,18,7,30,30.0,175.0,1.7,19.1,190.0,182.51,143.56
2018,6,18,7,45,152.0,198.0,1.7,19.75,285.0,269.01,211.68
2018,6,18,8,0,274.0,221.0,1.7,20.4,380.0,368.42,288.42
2018,6,18,8,15,521.0,171.5,1.75,21.05,505.5,484.28,377.89
2018,6,18,8,30,768.0,122.0,1.8,21.7,631.0,621.04,480.04
2018,6,18,8,45,794.0,120.5,1.85,22.4,677.0,672.19,515.36
2018,6,18,9,0,820.0,119.0,1.9,23.1,723.0,723.69,549.53
2018,6,18,9,15,828.5,122.5,2.05,23.65,760.0,766.8,577.63
2018,6,18,9,30,837.0,126.0,2.2,24.2,797.0,805.97,602.79
2018,6,18,9,45,842.5,130.0,2.3,24.8,829.0,843.3,625.99
2018,6,18,10,0,848.0,134.0,2.4,25.4,861.0,878.46,647.52
2018,6,18,10,15,854.5,135.5,2.5,25.8,888.0,909.71,666.83
2018,6,18,10,30,861.0,137.0,2.6,26.2,915.0,938.53,684.48
2018,6,18,10,45,745.0,209.5,2.7,26.65,893.5,927.92,676.25
2018,6,18,11,0,629.0,282.0,2.8,27.1,872.0,903.07,657.72
2018,6,18,11,15,592.0,310.5,2.9,27.45,872.0,904.89,657.24
2018,6,18,11,30,555.0,339.0,3.0,27.8,872.0,904.2,654.88
2018,6,18,11,45,570.5,332.5,3.05,28.15,883.0,917.76,663.52
2018,6,18,12,0,586.0,326.0,3.1,28.5,894.0,929.21,670.68
2018,6,18,12,15,639.0,291.5,3.25,28.65,910.0,948.06,685.4
2018,6,18,12,30,692.0,257.0,3.4,28.8,926.0,964.27,697.65
2018,6,18,12,45,765.0,209.5,3.5,28.95,943.0,979.51,707.89
2018,6,18,13,0,838.0,162.0,3.6,29.1,960.0,995.29,718.55
2018,6,18,13,15,825.5,164.5,3.65,29.0,939.5,973.76,705.46
2018,6,18,13,30,813.0,167.0,3.7,28.9,919.0,949.67,690.97
2018,6,18,13,45,850.5,143.0,3.75,28.85,912.5,938.61,684.92
2018,6,18,14,0,888.0,119.0,3.8,28.8,906.0,927.94,679.1
2018,6,18,14,15,882.5,116.5,3.8,28.5,877.0,896.15,659.62
2018,6,18,14,30,877.0,114.0,3.8,28.2,848.0,861.91,638.48
2018,6,18,14,45,868.5,112.0,3.8,27.95,813.0,823.43,614.14
2018,6,18,15,0,860.0,110.0,3.8,27.7,778.0,783.05,588.25
2018,6,18,15,15,848.5,108.0,3.8,27.7,738.0,738.75,558.75
2018,6,18,15,30,837.0,106.0,3.8,27.7,698.0,693.2,528.03
2018,6,18,15,45,823.5,102.5,3.75,27.0,654.0,644.6,494.36
2018,6,18,16,0,810.0,99.0,3.7,26.3,610.0,594.31,458.09
2018,6,18,16,15,793.0,96.0,3.65,25.85,563.5,542.23,418.9
2018,6,18,16,30,776.0,93.0,3.6,25.4,517.0,490.39,378.68
2018,6,18,16,45,752.5,88.5,3.55,24.95,467.5,434.57,334.23
2018,6,18,17,0,729.0,84.0,3.5,24.5,418.0,380.19,289.55
2018,6,18,17,15,695.5,79.5,3.4,23.8,367.5,322.9,241.73
2018,6,18,17,30,662.0,75.0,3.3,23.1,317.0,269.54,196.02
2018,6,18,17,45,616.0,69.5,3.15,22.4,268.0,215.42,149.67
2018,6,18,18,0,570.0,64.0,3.0,21.7,219.0,166.12,107.88
2018,6,18,18,15,502.0,56.5,2.8,20.85,172.5,117.05,69.26
2018,6,18,18,30,434.0,49.0,2.6,20.0,126.0,75.6,40.45
2018,6,18,18,45,334.5,39.5,2.35,19.2,88.0,39.26,21.01
2018,6,18,19,0,235.0,30.0,2.1,18.4,50.0,23.39,11.55
2018,6,18,19,15,131.0,17.5,2.15,17.9,27.5,17.2,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.4,5.0,4.91,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,11.0,3.0,2.25,13.7,3.5,0.0,0.0
2018,6,19,5,0,22.0,6.0,2.3,13.8,7.0,5.9,0.0
2018,6,19,5,15,155.0,21.0,2.35,14.15,39.0,16.14,4.82
2018,6,19,5,30,288.0,36.0,2.4,14.5,71.0,31.3,17.72
2018,6,19,5,45,308.0,40.0,2.4,14.8,92.5,53.6,28.57
2018,6,19,6,0,328.0,44.0,2.4,15.1,114.0,78.24,46.15
2018,6,19,6,15,164.0,47.0,2.4,15.5,82.0,72.01,48.51
2018,6,19,6,30,0.0,50.0,2.4,15.9,50.0,48.3,35.41
2018,6,19,6,45,0.0,69.0,2.4,16.25,69.0,66.7,50.84
2018,6,19,7,0,0.0,88.0,2.4,16.6,88.0,84.96,65.87
2018,6,19,7,15,2.5,118.5,2.35,17.2,119.5,115.26,90.49
2018,6,19,7,30,5.0,149.0,2.3,17.8,151.0,145.95,114.95
2018,6,19,7,45,13.5,178.5,2.3,18.4,186.0,179.07,140.97
2018,6,19,8,0,22.0,208.0,2.3,19.0,221.0,213.16,167.34
2018,6,19,8,15,39.0,240.5,2.3,19.8,265.5,257.66,201.4
2018,6,19,8,30,56.0,273.0,2.3,20.6,310.0,302.83,235.29
2018,6,19,8,45,256.0,259.0,2.25,21.4,445.5,434.94,338.26
2018,6,19,9,0,456.0,245.0,2.2,22.2,581.0,582.33,448.0
2018,6,19,9,15,632.5,190.5,2.25,22.9,682.5,684.83,522.82
2018,6,19,9,30,809.0,136.0,2.3,23.6,784.0,795.49,598.51
2018,6,19,9,45,859.5,118.5,2.3,24.3,832.5,845.71,628.94
2018,6,19,10,0,910.0,101.0,2.3,25.0,881.0,898.99,661.3
2018,6,19,10,15,915.5,101.5,2.35,25.5,907.5,930.09,679.5
2018,6,19,10,30,921.0,102.0,2.4,26.0,934.0,958.52,696.06
2018,6,19,10,45,925.5,102.5,2.45,26.55,954.5,983.2,710.0
2018,6,19,11,0,930.0,103.0,2.5,27.1,975.0,1004.9,722.01
2018,6,19,11,15,932.5,104.0,2.6,27.35,988.5,1022.05,732.53
2018,6,19,11,30,935.0,105.0,2.7,27.6,1002.0,1035.96,741.08
2018,6,19,11,45,937.0,105.0,2.8,27.9,1008.5,1045.07,746.55
2018,6,19,12,0,939.0,105.0,2.9,28.2,1015.0,1050.83,750.03
2018,6,19,12,15,935.5,107.5,2.95,28.35,1013.0,1050.23,749.59
2018,6,19,12,30,932.0,110.0,3.0,28.5,1011.0,1046.27,747.19
2018,6,19,12,45,925.5,113.0,3.05,28.65,1001.0,1036.52,741.25
2018,6,19,13,0,919.0,116.0,3.1,28.8,991.0,1023.56,733.38
2018,6,19,13,15,916.0,115.0,3.15,28.8,975.0,1006.86,723.64
2018,6,19,13,30,913.0,114.0,3.2,28.8,959.0,987.04,711.94
2018,6,19,13,45,908.5,113.5,3.25,28.85,936.5,963.31,697.59
2018,6,19,14,0,904.0,113.0,3.3,28.9,914.0,936.73,681.36
2018,6,19,14,15,897.0,111.5,3.3,28.75,884.5,904.23,661.38
2018,6,19,14,30,890.0,110.0,3.3,28.6,855.0,869.32,639.69
2018,6,19,14,45,881.5,108.0,3.35,28.45,819.5,830.45,615.43
2018,6,19,15,0,873.0,106.0,3.4,28.3,784.0,789.63,589.55
2018,6,19,15,15,861.5,104.0,3.4,28.3,744.0,744.86,560.03
2018,6,19,15,30,850.0,102.0,3.4,28.3,704.0,698.81,529.28
2018,6,19,15,45,835.0,99.5,3.4,27.6,659.5,648.92,495.35
2018,6,19,16,0,820.0,97.0,3.4,26.9,615.0,598.96,459.67
2018,6,19,16,15,801.5,94.0,3.4,26.25,567.5,545.58,420.22
2018,6,19,16,30,783.0,91.0,3.4,25.6,520.0,492.57,379.71
2018,6,19,16,45,759.0,87.0,3.4,24.95,470.0,436.68,335.65
2018,6,19,17,0,735.0,83.0,3.4,24.3,420.0,382.25,291.26
2018,6,19,17,15,702.5,78.5,3.3,23.35,370.0,325.0,243.67
2018,6,19,17,30,670.0,74.0,3.2,22.4,320.0,271.55,197.97
2018,6,19,17,45,625.0,68.5,3.15,21.45,270.5,217.2,151.45
2018,6,19,18,0,580.0,63.0,3.1,20.5,221.0,167.57,109.24
2018,6,19,18,15,513.5,56.5,3.05,19.55,175.0,119.04,70.79
2018,6,19,18,30,447.0,50.0,3.0,18.6,129.0,77.97,42.08
2018,6,19,18,45,348.0,40.5,2.9,17.7,90.5,40.85,22.08
2018,6,19,19,0,249.0,31.0,2.8,16.8,52.0,25.19,13.11
2018,6,19,19,15,139.0,18.0,2.8,16.25,28.5,17.69,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.7,5.0,4.91,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.2,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.35,11.95,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.5,12.2,17.0,13.76,0.0
2018,6,20,5,15,245.0,25.5,2.6,12.75,49.5,20.33,7.45
2018,6,20,5,30,379.0,37.0,2.7,13.3,82.0,32.94,18.65
2018,6,20,5,45,390.5,41.0,2.75,13.85,106.5,59.59,30.91
2018,6,20,6,0,402.0,45.0,2.8,14.4,131.0,87.75,51.06
2018,6,20,6,15,201.0,54.5,2.8,14.9,97.5,85.24,58.19
2018,6,20,6,30,0.0,64.0,2.8,15.4,64.0,61.83,46.92
2018,6,20,6,45,0.0,84.5,2.8,15.9,84.5,81.45,63.29
2018,6,20,7,0,0.0,105.0,2.8,16.4,105.0,101.16,79.41
2018,6,20,7,15,4.5,133.0,2.85,17.0,135.0,129.89,102.59
2018,6,20,7,30,9.0,161.0,2.9,17.6,165.0,159.22,125.89
2018,6,20,7,45,31.0,197.5,2.9,18.2,215.0,206.79,163.55
2018,6,20,8,0,53.0,234.0,2.9,18.8,265.0,256.37,202.16
2018,6,20,8,15,119.5,263.5,2.9,19.45,340.5,329.97,259.45
2018,6,20,8,30,186.0,293.0,2.9,20.1,416.0,408.22,319.1
2018,6,20,8,45,345.0,266.0,2.95,20.7,513.0,502.83,392.27
2018,6,20,9,0,504.0,239.0,3.0,21.3,610.0,611.1,473.69
2018,6,20,9,15,677.0,183.5,3.0,21.8,709.5,711.68,548.27
2018,6,20,9,30,850.0,128.0,3.0,22.3,809.0,817.58,621.02
2018,6,20,9,45,876.5,123.0,3.05,22.85,850.5,864.08,650.12
2018,6,20,10,0,903.0,118.0,3.1,23.4,892.0,909.66,678.62
2018,6,20,10,15,910.0,118.5,3.15,23.8,919.5,941.97,698.3
2018,6,20,10,30,917.0,119.0,3.2,24.2,947.0,971.7,716.26
2018,6,20,10,45,922.0,119.5,3.25,24.6,968.0,996.81,731.11
2018,6,20,11,0,927.0,120.0,3.3,25.0,989.0,1018.96,744.04
2018,6,20,11,15,930.5,120.5,3.45,25.15,1003.0,1036.58,755.57
2018,6,20,11,30,934.0,121.0,3.6,25.3,1017.0,1050.99,765.12
2018,6,20,11,45,936.5,120.5,3.7,25.5,1023.5,1060.13,770.83
2018,6,20,12,0,939.0,120.0,3.8,25.7,1030.0,1065.93,774.51
2018,6,20,12,15,940.0,119.0,3.9,25.6,1029.0,1066.36,775.76
2018,6,20,12,30,941.0,118.0,4.0,25.5,1028.0,1063.4,774.94
2018,6,20,12,45,940.5,116.5,4.1,25.4,1019.0,1055.05,770.72
2018,6,20,13,0,940.0,115.0,4.2,25.3,1010.0,1043.35,764.4
2018,6,20,13,15,937.5,114.0,4.25,25.05,994.0,1026.88,755.14
2018,6,20,13,30,935.0,113.0,4.3,24.8,978.0,1007.21,743.81
2018,6,20,13,45,931.0,111.5,4.35,24.55,955.0,982.52,729.12
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,954.88,712.41
2018,6,20,14,15,921.5,108.0,4.4,24.0,902.5,922.61,692.34
2018,6,20,14,30,916.0,106.0,4.4,23.7,873.0,887.76,670.37
2018,6,20,14,45,908.5,104.0,4.4,23.4,838.0,848.87,645.41
2018,6,20,15,0,901.0,102.0,4.4,23.1,803.0,807.89,618.72
2018,6,20,15,15,890.0,100.0,4.4,23.1,762.0,762.43,587.78
2018,6,20,15,30,879.0,98.0,4.4,23.1,721.0,715.58,555.58
2018,6,20,15,45,865.5,95.5,4.25,22.4,676.0,665.44,520.37
2018,6,20,16,0,852.0,93.0,4.1,21.7,631.0,614.6,482.7
2018,6,20,16,15,835.0,89.0,4.0,21.2,582.5,559.91,440.78
2018,6,20,16,30,818.0,85.0,3.9,20.7,534.0,505.04,397.46
2018,6,20,16,45,794.5,82.0,3.85,20.15,483.5,448.62,351.7
2018,6,20,17,0,771.0,79.0,3.8,19.6,433.0,393.55,305.55
2018,6,20,17,15,739.5,75.0,3.65,18.95,382.0,336.28,256.48
2018,6,20,17,30,708.0,71.0,3.5,18.3,331.0,281.76,208.6
2018,6,20,17,45,664.5,65.5,3.4,17.6,280.5,224.52,158.51
2018,6,20,18,0,621.0,60.0,3.3,16.9,230.0,172.97,113.66
2018,6,20,18,15,556.0,53.5,3.15,16.3,182.5,122.33,72.61
2018,6,20,18,30,491.0,47.0,3.0,15.7,135.0,78.95,41.68
2018,6,20,18,45,390.5,38.5,2.9,15.1,95.0,40.22,20.98
2018,6,20,19,0,290.0,30.0,2.8,14.5,55.0,24.1,12.58
2018,6,20,19,15,164.0,18.0,2.75,14.15,30.5,17.69,0.0
2018,6,20,19,30,38.0,6.0,2.7,13.8,6.0,5.9,0.0
2018,6,20,19,45,19.0,3.0,2.65,13.45,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.85,12.4,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.0,12.6,17.0,13.76,0.0
2018,6,21,5,15,251.0,25.5,3.05,12.9,50.0,20.38,7.27
2018,6,21,5,30,388.0,37.0,3.1,13.2,83.0,32.72,22.37
2018,6,21,5,45,307.5,41.5,3.15,13.55,88.5,54.45,29.57
2018,6,21,6,0,227.0,46.0,3.2,13.9,94.0,67.81,42.0
2018,6,21,6,15,113.5,64.0,3.2,14.4,88.0,79.56,57.22
2018,6,21,6,30,0.0,82.0,3.2,14.9,82.0,78.79,61.34
2018,6,21,6,45,14.5,112.5,3.2,15.4,118.5,111.99,88.59
2018,6,21,7,0,29.0,143.0,3.2,15.9,155.0,146.91,116.97
2018,6,21,7,15,253.5,145.0,3.15,16.45,269.0,240.27,190.75
2018,6,21,7,30,478.0,147.0,3.1,17.0,383.0,357.91,284.49
2018,6,21,7,45,665.5,114.5,3.1,17.6,480.0,446.54,355.28
2018,6,21,8,0,853.0,82.0,3.1,18.2,577.0,551.59,437.83
2018,6,21,8,15,868.5,85.0,3.1,18.8,624.5,605.49,478.9
2018,6,21,8,30,884.0,88.0,3.1,19.4,672.0,659.17,518.71
2018,6,21,8,45,896.0,90.5,3.05,20.05,716.0,709.46,553.74
2018,6,21,9,0,908.0,93.0,3.0,20.7,760.0,758.7,585.77
2018,6,21,9,15,918.5,94.0,2.95,21.3,799.5,803.98,614.44
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,847.6,641.43
2018,6,21,9,45,937.5,95.5,2.9,22.5,873.0,887.15,665.5
2018,6,21,10,0,946.0,96.0,2.9,23.1,907.0,924.47,687.76
2018,6,21,10,15,951.5,97.0,2.85,23.7,934.5,957.17,706.28
2018,6,21,10,30,957.0,98.0,2.8,24.3,962.0,987.1,722.77
2018,6,21,10,45,961.0,98.5,2.8,24.85,982.5,1012.17,736.53
2018,6,21,11,0,965.0,99.0,2.8,25.4,1003.0,1034.13,748.26
2018,6,21,11,15,967.5,99.5,2.8,25.8,1016.5,1051.39,757.43
2018,6,21,11,30,970.0,100.0,2.8,26.2,1030.0,1065.29,764.54
2018,6,21,11,45,971.0,100.5,2.85,26.6,1036.5,1074.28,769.13
2018,6,21,12,0,972.0,101.0,2.9,27.0,1043.0,1079.78,771.65
2018,6,21,12,15,966.5,104.5,3.0,27.2,1040.0,1078.31,771.01
2018,6,21,12,30,961.0,108.0,3.1,27.4,1037.0,1073.37,768.31
2018,6,21,12,45,952.5,112.5,3.15,27.6,1026.5,1063.05,761.86
2018,6,21,13,0,944.0,117.0,3.2,27.8,1016.0,1049.46,753.45
2018,6,21,13,15,941.5,116.0,3.3,27.9,1000.0,1032.99,743.99
2018,6,21,13,30,939.0,115.0,3.4,28.0,984.0,1013.29,732.47
2018,6,21,13,45,935.0,113.0,3.45,28.05,960.5,988.06,717.13
2018,6,21,14,0,931.0,111.0,3.5,28.1,937.0,959.86,699.85
2018,6,21,14,15,925.0,109.5,3.5,27.95,907.5,927.59,680.04
2018,6,21,14,30,919.0,108.0,3.5,27.8,878.0,892.75,658.41
2018,6,21,14,45,912.0,105.5,3.55,27.65,842.5,853.69,634.04
2018,6,21,15,0,905.0,103.0,3.6,27.5,807.0,812.5,607.93
2018,6,21,15,15,893.5,101.0,3.6,27.5,766.0,766.55,577.61
2018,6,21,15,30,882.0,99.0,3.6,27.5,725.0,719.23,545.98
2018,6,21,15,45,870.0,96.0,3.45,26.9,680.5,669.45,511.77
2018,6,21,16,0,858.0,93.0,3.3,26.3,636.0,618.83,475.06
2018,6,21,16,15,841.5,90.0,3.25,25.9,588.0,565.16,434.93
