Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,30,825.0,87.0,3.2,25.5,540.0,511.23,393.36
2018,6,21,16,45,801.0,83.5,3.1,25.1,489.0,453.71,347.68
2018,6,21,17,0,777.0,80.0,3.0,24.7,438.0,397.59,301.69
2018,6,21,17,15,746.0,76.0,2.9,23.95,386.5,340.15,253.86
2018,6,21,17,30,715.0,72.0,2.8,23.2,335.0,285.4,207.01
2018,6,21,17,45,670.0,67.0,2.7,22.45,284.0,227.84,157.82
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,176.14,113.85
2018,6,21,18,15,557.0,55.5,2.25,20.6,185.0,124.81,73.27
2018,6,21,18,30,489.0,49.0,1.9,19.5,137.0,81.09,42.74
2018,6,21,18,45,384.0,40.0,1.55,18.4,96.0,41.83,21.92
2018,6,21,19,0,279.0,31.0,1.2,17.3,55.0,25.09,13.25
2018,6,21,19,15,156.5,18.5,1.2,16.75,30.5,18.18,0.0
2018,6,21,19,30,34.0,6.0,1.2,16.2,6.0,5.9,0.0
2018,6,21,19,45,17.0,3.0,1.2,15.65,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.55,12.55,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.7,13.0,16.0,12.78,0.0
2018,6,22,5,15,219.0,26.0,1.8,13.7,48.0,20.93,7.37
2018,6,22,5,30,346.0,39.0,1.9,14.4,80.0,34.04,23.36
2018,6,22,5,45,435.0,47.5,2.05,15.1,123.5,67.87,36.29
2018,6,22,6,0,524.0,56.0,2.2,15.8,167.0,111.79,65.51
2018,6,22,6,15,583.0,62.0,2.1,16.65,216.0,158.13,102.12
2018,6,22,6,30,642.0,68.0,2.0,17.5,265.0,210.98,146.59
2018,6,22,6,45,683.0,73.0,1.9,18.35,316.5,264.07,192.7
2018,6,22,7,0,724.0,78.0,1.8,19.2,368.0,322.36,242.49
2018,6,22,7,15,754.0,82.0,1.7,20.3,420.0,377.96,288.84
2018,6,22,7,30,784.0,86.0,1.6,21.4,472.0,435.96,335.28
2018,6,22,7,45,806.0,89.5,1.5,22.55,522.5,491.61,377.97
2018,6,22,8,0,828.0,93.0,1.4,23.7,573.0,548.28,419.4
2018,6,22,8,15,845.5,96.0,1.4,24.6,621.0,602.51,458.23
2018,6,22,8,30,863.0,99.0,1.4,25.5,669.0,656.13,495.17
2018,6,22,8,45,876.5,101.0,1.4,26.45,713.0,706.07,527.88
2018,6,22,9,0,890.0,103.0,1.4,27.4,757.0,755.13,557.31
2018,6,22,9,15,898.5,106.0,1.45,28.3,796.0,800.22,584.04
2018,6,22,9,30,907.0,109.0,1.5,29.2,835.0,843.56,609.15
2018,6,22,9,45,912.0,112.5,1.6,30.15,868.0,882.5,631.46
2018,6,22,10,0,917.0,116.0,1.7,31.1,901.0,919.05,651.99
2018,6,22,10,15,923.5,117.0,1.75,32.0,929.0,951.89,669.51
2018,6,22,10,30,930.0,118.0,1.8,32.9,957.0,982.08,685.22
2018,6,22,10,45,933.5,118.5,1.85,33.75,977.0,1006.14,697.19
2018,6,22,11,0,937.0,119.0,1.9,34.6,997.0,1027.15,707.3
2018,6,22,11,15,939.5,119.5,1.95,35.2,1010.0,1044.04,715.66
2018,6,22,11,30,942.0,120.0,2.0,35.8,1023.0,1057.66,722.15
2018,6,22,11,45,943.5,119.5,2.1,36.35,1029.0,1065.95,726.31
2018,6,22,12,0,945.0,119.0,2.2,36.9,1035.0,1070.88,728.57
2018,6,22,12,15,943.0,120.5,2.3,37.05,1033.5,1070.91,729.23
2018,6,22,12,30,941.0,122.0,2.4,37.2,1032.0,1067.56,727.97
2018,6,22,12,45,937.5,122.5,2.55,37.4,1022.5,1058.34,723.65
2018,6,22,13,0,934.0,123.0,2.7,37.6,1013.0,1045.83,717.36
2018,6,22,13,15,930.5,122.5,2.8,37.5,996.5,1029.08,708.91
2018,6,22,13,30,927.0,122.0,2.9,37.4,980.0,1009.18,698.53
2018,6,22,13,45,922.0,121.0,3.05,37.35,957.0,984.32,685.27
2018,6,22,14,0,917.0,120.0,3.2,37.3,934.0,956.58,670.06
2018,6,22,14,15,909.0,118.5,3.25,37.05,903.0,922.96,650.84
2018,6,22,14,30,901.0,117.0,3.3,36.8,872.0,886.94,629.91
2018,6,22,14,45,891.5,115.0,3.35,36.55,836.0,846.98,606.16
2018,6,22,15,0,882.0,113.0,3.4,36.3,800.0,805.11,580.85
2018,6,22,15,15,870.0,111.0,3.4,36.3,759.0,759.68,551.99
2018,6,22,15,30,858.0,109.0,3.4,36.3,718.0,712.98,521.92
2018,6,22,15,45,843.0,106.5,3.45,35.45,673.0,663.63,490.01
2018,6,22,16,0,828.0,104.0,3.5,34.6,628.0,612.59,455.34
2018,6,22,16,15,809.5,100.0,3.45,34.0,579.5,557.82,416.1
2018,6,22,16,30,791.0,96.0,3.4,33.4,531.0,503.4,375.84
2018,6,22,16,45,766.0,92.5,3.35,32.75,480.5,447.11,332.92
2018,6,22,17,0,741.0,89.0,3.3,32.1,430.0,392.36,289.76
2018,6,22,17,15,707.5,84.0,3.1,31.05,378.5,333.82,242.87
2018,6,22,17,30,674.0,79.0,2.9,30.0,327.0,279.22,197.86
2018,6,22,17,45,628.0,72.5,2.7,28.9,276.5,223.31,151.69
2018,6,22,18,0,582.0,66.0,2.5,27.8,226.0,172.25,109.71
2018,6,22,18,15,514.5,59.0,2.15,26.35,179.0,122.82,71.75
2018,6,22,18,30,447.0,52.0,1.8,24.9,132.0,80.99,43.16
2018,6,22,18,45,344.0,42.0,1.45,23.45,92.5,43.08,22.91
2018,6,22,19,0,241.0,32.0,1.1,22.0,53.0,25.0,12.93
2018,6,22,19,15,133.5,18.5,1.1,21.35,29.0,18.18,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.7,5.0,4.91,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,1.3,15.05,7.5,0.0,0.0
2018,6,23,5,0,88.0,12.0,1.4,15.5,15.0,11.8,0.0
2018,6,23,5,15,214.5,24.5,1.55,16.2,46.0,19.46,6.09
2018,6,23,5,30,341.0,37.0,1.7,16.9,77.0,31.69,21.1
2018,6,23,5,45,433.0,45.0,1.8,17.65,120.5,64.95,33.67
2018,6,23,6,0,525.0,53.0,1.9,18.4,164.0,108.58,62.15
2018,6,23,6,15,585.0,58.0,1.85,19.3,212.5,154.14,97.65
2018,6,23,6,30,645.0,63.0,1.8,20.2,261.0,206.3,141.06
2018,6,23,6,45,688.0,67.0,1.75,21.1,312.5,260.26,187.36
2018,6,23,7,0,731.0,71.0,1.7,22.0,364.0,317.21,235.62
2018,6,23,7,15,760.5,74.5,1.75,23.3,415.0,372.45,281.4
2018,6,23,7,30,790.0,78.0,1.8,24.6,466.0,430.02,327.37
2018,6,23,7,45,813.0,80.0,1.9,25.9,516.0,484.93,369.83
2018,6,23,8,0,836.0,82.0,2.0,27.2,566.0,541.04,411.52
2018,6,23,8,15,852.5,84.5,2.1,28.15,613.0,594.24,450.15
2018,6,23,8,30,869.0,87.0,2.2,29.1,660.0,647.35,487.4
2018,6,23,8,45,882.0,89.0,2.3,30.05,704.0,697.2,520.55
2018,6,23,9,0,895.0,91.0,2.4,31.0,748.0,746.12,550.91
2018,6,23,9,15,904.5,93.0,2.5,31.8,787.0,791.18,578.45
2018,6,23,9,30,914.0,95.0,2.6,32.6,826.0,834.56,604.46
2018,6,23,9,45,921.0,97.0,2.65,33.4,859.5,873.93,627.14
2018,6,23,10,0,928.0,99.0,2.7,34.2,893.0,911.04,648.04
2018,6,23,10,15,932.5,100.0,2.8,34.95,919.5,942.42,665.59
2018,6,23,10,30,937.0,101.0,2.9,35.7,946.0,971.03,681.29
2018,6,23,10,45,940.5,101.5,2.95,36.45,966.0,995.29,693.79
2018,6,23,11,0,944.0,102.0,3.0,37.2,986.0,1016.49,704.37
2018,6,23,11,15,946.5,103.0,3.1,37.5,1000.0,1034.04,714.46
2018,6,23,11,30,949.0,104.0,3.2,37.8,1014.0,1048.3,722.61
2018,6,23,11,45,950.5,104.5,3.25,38.15,1021.0,1057.72,727.35
2018,6,23,12,0,952.0,105.0,3.3,38.5,1028.0,1063.74,730.14
2018,6,23,12,15,950.5,106.0,3.35,38.65,1026.5,1063.83,730.06
2018,6,23,12,30,949.0,107.0,3.4,38.8,1025.0,1060.51,728.05
2018,6,23,12,45,946.0,108.0,3.5,38.9,1016.0,1052.29,723.71
2018,6,23,13,0,943.0,109.0,3.6,39.0,1007.0,1040.73,717.42
2018,6,23,13,15,940.0,108.0,3.6,38.95,991.0,1023.88,707.68
2018,6,23,13,30,937.0,107.0,3.6,38.9,975.0,1003.82,696.05
2018,6,23,13,45,933.5,106.0,3.65,38.9,953.0,980.18,682.41
2018,6,23,14,0,930.0,105.0,3.7,38.9,931.0,953.57,666.89
2018,6,23,14,15,923.5,104.0,3.7,38.7,901.5,921.46,648.09
2018,6,23,14,30,917.0,103.0,3.7,38.5,872.0,886.82,627.57
2018,6,23,14,45,908.5,101.5,3.7,38.3,836.5,847.69,603.96
2018,6,23,15,0,900.0,100.0,3.7,38.1,801.0,806.53,578.79
2018,6,23,15,15,889.0,98.0,3.7,38.1,760.5,761.2,550.08
2018,6,23,15,30,878.0,96.0,3.7,38.1,720.0,714.46,520.1
2018,6,23,15,45,865.0,93.5,3.6,37.5,675.5,664.75,487.65
2018,6,23,16,0,852.0,91.0,3.5,36.9,631.0,614.29,452.7
2018,6,23,16,15,835.0,88.5,3.45,36.4,583.5,561.14,414.71
2018,6,23,16,30,818.0,86.0,3.4,35.9,536.0,507.79,375.35
2018,6,23,16,45,794.5,82.0,3.3,35.4,485.0,450.35,331.69
2018,6,23,17,0,771.0,78.0,3.2,34.9,434.0,394.27,287.66
2018,6,23,17,15,739.0,74.5,3.1,33.8,383.0,337.28,242.39
2018,6,23,17,30,707.0,71.0,3.0,32.7,332.0,283.07,198.02
2018,6,23,17,45,663.0,66.0,2.85,31.65,281.5,226.16,151.24
2018,6,23,18,0,619.0,61.0,2.7,30.6,231.0,174.98,109.27
2018,6,23,18,15,553.5,54.5,2.6,29.1,183.5,124.22,70.47
2018,6,23,18,30,488.0,48.0,2.5,27.6,136.0,80.78,40.97
2018,6,23,18,45,386.5,39.0,2.35,26.05,95.5,41.48,20.55
2018,6,23,19,0,285.0,30.0,2.2,24.5,55.0,23.98,12.06
2018,6,23,19,15,161.0,18.0,2.35,23.75,30.5,17.69,0.0
2018,6,23,19,30,37.0,6.0,2.5,23.0,6.0,5.9,0.0
2018,6,23,19,45,18.5,3.0,2.65,22.2,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.95,15.5,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,3.0,15.7,13.0,10.81,0.0
2018,6,24,5,15,154.5,25.0,3.1,16.2,40.5,19.51,5.82
2018,6,24,5,30,245.0,39.0,3.2,16.7,68.0,31.92,21.25
2018,6,24,5,45,318.0,52.5,3.3,17.25,108.0,63.96,36.79
2018,6,24,6,0,391.0,66.0,3.4,17.8,148.0,104.16,64.43
2018,6,24,6,15,447.0,76.0,3.45,18.45,194.0,146.42,97.55
2018,6,24,6,30,503.0,86.0,3.5,19.1,240.0,195.61,138.42
2018,6,24,6,45,545.0,94.5,3.5,19.75,288.5,244.72,180.6
2018,6,24,7,0,587.0,103.0,3.5,20.4,337.0,298.19,226.22
2018,6,24,7,15,621.5,109.0,3.5,21.1,387.0,350.42,270.28
2018,6,24,7,30,656.0,115.0,3.5,21.8,437.0,405.69,315.67
2018,6,24,7,45,683.0,120.0,3.55,22.55,486.0,459.05,358.38
2018,6,24,8,0,710.0,125.0,3.6,23.3,535.0,514.12,401.11
2018,6,24,8,15,732.0,129.0,3.6,23.9,582.5,566.68,440.84
2018,6,24,8,30,754.0,133.0,3.6,24.5,630.0,619.92,479.9
2018,6,24,8,45,771.5,135.5,3.6,25.15,673.5,668.77,514.61
2018,6,24,9,0,789.0,138.0,3.6,25.8,717.0,717.32,548.05
2018,6,24,9,15,808.0,138.0,3.6,26.3,758.0,763.95,578.35
2018,6,24,9,30,827.0,138.0,3.6,26.8,799.0,809.85,607.64
2018,6,24,9,45,845.0,135.5,3.65,27.3,835.0,851.35,633.73
2018,6,24,10,0,863.0,133.0,3.7,27.8,871.0,888.31,656.46
2018,6,24,10,15,870.5,134.5,3.7,28.15,899.0,921.1,676.34
2018,6,24,10,30,878.0,136.0,3.7,28.5,927.0,951.48,694.49
2018,6,24,10,45,884.0,136.5,3.75,28.85,948.5,976.86,709.58
2018,6,24,11,0,890.0,137.0,3.8,29.2,970.0,999.46,722.87
2018,6,24,11,15,893.5,137.5,3.8,29.4,984.0,1016.7,732.82
2018,6,24,11,30,897.0,138.0,3.8,29.6,998.0,1030.87,740.88
2018,6,24,11,45,900.0,138.0,3.85,29.75,1005.5,1040.9,746.86
2018,6,24,12,0,903.0,138.0,3.9,29.9,1013.0,1047.74,750.92
2018,6,24,12,15,906.0,135.5,3.9,30.0,1012.5,1048.86,751.26
2018,6,24,12,30,909.0,133.0,3.9,30.1,1012.0,1046.72,749.66
2018,6,24,12,45,911.0,130.0,3.95,30.2,1004.5,1039.78,745.47
2018,6,24,13,0,913.0,127.0,4.0,30.3,997.0,1029.53,739.28
2018,6,24,13,15,909.0,126.5,4.0,30.2,980.5,1012.68,729.2
2018,6,24,13,30,905.0,126.0,4.0,30.1,964.0,992.75,717.22
2018,6,24,13,45,900.0,125.0,4.05,30.0,941.5,968.43,702.7
2018,6,24,14,0,895.0,124.0,4.1,29.9,919.0,941.3,686.3
2018,6,24,14,15,886.5,123.0,4.1,29.6,888.5,908.41,666.28
2018,6,24,14,30,878.0,122.0,4.1,29.3,858.0,873.21,644.59
2018,6,24,14,45,868.5,120.0,4.1,29.05,822.5,834.07,619.89
2018,6,24,15,0,859.0,118.0,4.1,28.8,787.0,793.08,593.66
2018,6,24,15,15,847.0,115.5,4.1,28.8,746.5,748.08,563.77
2018,6,24,15,30,835.0,113.0,4.1,28.8,706.0,703.13,533.58
2018,6,24,15,45,818.5,110.5,4.15,27.9,661.0,652.63,499.24
2018,6,24,16,0,802.0,108.0,4.2,27.0,616.0,601.79,463.27
2018,6,24,16,15,780.5,104.5,4.2,26.4,567.5,547.07,422.58
2018,6,24,16,30,759.0,101.0,4.2,25.8,519.0,493.04,381.12
2018,6,24,16,45,732.5,97.0,4.2,25.15,469.0,436.36,336.42
2018,6,24,17,0,706.0,93.0,4.2,24.5,419.0,382.05,292.15
2018,6,24,17,15,670.5,88.0,4.15,23.65,368.5,325.56,245.22
2018,6,24,17,30,635.0,83.0,4.1,22.8,318.0,272.29,199.85
2018,6,24,17,45,586.5,77.0,4.05,21.95,268.5,218.31,153.85
2018,6,24,18,0,538.0,71.0,4.0,21.1,219.0,169.45,112.53
2018,6,24,18,15,471.0,62.5,3.85,20.3,173.0,120.99,74.06
2018,6,24,18,30,404.0,54.0,3.7,19.5,127.0,80.08,44.99
2018,6,24,18,45,310.5,42.5,3.6,18.65,88.5,42.53,23.35
2018,6,24,19,0,217.0,31.0,3.5,17.8,50.0,24.12,12.68
2018,6,24,19,15,122.0,18.0,3.4,17.4,27.5,17.69,0.0
2018,6,24,19,30,27.0,5.0,3.3,17.0,5.0,4.91,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.65,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.5,3.2,13.95,4.0,0.0,0.0
2018,6,25,5,0,25.0,7.0,3.3,14.1,8.0,6.88,0.0
2018,6,25,5,15,75.5,18.0,3.4,14.45,26.0,15.31,3.15
2018,6,25,5,30,126.0,29.0,3.5,14.8,44.0,22.79,13.68
2018,6,25,5,45,75.5,33.5,3.65,15.2,43.5,34.43,20.63
2018,6,25,6,0,25.0,38.0,3.8,15.6,43.0,39.66,26.79
2018,6,25,6,15,12.5,40.5,3.75,16.0,43.0,41.44,29.0
2018,6,25,6,30,0.0,43.0,3.7,16.4,43.0,41.52,29.62
2018,6,25,6,45,0.0,46.5,3.65,16.8,46.5,44.91,32.4
2018,6,25,7,0,0.0,50.0,3.6,17.2,50.0,48.3,35.11
2018,6,25,7,15,0.0,66.5,3.6,17.85,66.5,64.28,48.23
2018,6,25,7,30,0.0,83.0,3.6,18.5,83.0,80.28,61.14
2018,6,25,7,45,0.0,106.0,3.55,19.15,106.0,102.51,78.93
2018,6,25,8,0,0.0,129.0,3.5,19.8,129.0,124.79,96.47
2018,6,25,8,15,97.0,177.5,3.45,20.4,241.5,232.27,183.23
2018,6,25,8,30,194.0,226.0,3.4,21.0,354.0,349.14,274.8
2018,6,25,8,45,371.5,228.0,3.4,21.55,493.0,485.31,380.2
2018,6,25,9,0,549.0,230.0,3.4,22.1,632.0,633.26,490.51
2018,6,25,9,15,691.0,181.5,3.45,22.7,715.0,718.43,553.09
2018,6,25,9,30,833.0,133.0,3.5,23.3,798.0,809.16,615.41
2018,6,25,9,45,848.0,131.5,3.5,23.85,833.0,846.58,638.32
2018,6,25,10,0,863.0,130.0,3.5,24.4,868.0,884.95,661.96
2018,6,25,10,15,870.5,131.0,3.6,24.75,895.5,917.28,682.36
2018,6,25,10,30,878.0,132.0,3.7,25.1,923.0,947.2,701.08
2018,6,25,10,45,884.0,132.5,3.75,25.5,944.5,972.63,716.31
2018,6,25,11,0,890.0,133.0,3.8,25.9,966.0,995.27,729.69
2018,6,25,11,15,893.5,133.5,3.85,26.0,980.0,1012.56,740.46
2018,6,25,11,30,897.0,134.0,3.9,26.1,994.0,1026.78,749.32
2018,6,25,11,45,899.5,133.5,4.0,26.2,1000.5,1035.86,755.26
2018,6,25,12,0,902.0,133.0,4.1,26.3,1007.0,1041.75,759.25
2018,6,25,12,15,904.5,131.0,4.15,26.2,1006.5,1042.9,760.56
2018,6,25,12,30,907.0,129.0,4.2,26.1,1006.0,1040.8,759.88
2018,6,25,12,45,909.5,126.0,4.25,26.0,999.0,1034.4,756.52
2018,6,25,13,0,912.0,123.0,4.3,25.9,992.0,1024.7,751.1
2018,6,25,13,15,910.0,121.5,4.35,25.7,976.5,1008.84,741.99
2018,6,25,13,30,908.0,120.0,4.4,25.5,961.0,989.83,730.87
2018,6,25,13,45,904.5,118.0,4.4,25.35,938.5,965.88,716.03
2018,6,25,14,0,901.0,116.0,4.4,25.2,916.0,939.03,699.26
2018,6,25,14,15,895.5,113.5,4.4,24.95,887.0,907.14,679.28
2018,6,25,14,30,890.0,111.0,4.4,24.7,858.0,872.75,657.46
2018,6,25,14,45,882.5,108.5,4.4,24.45,823.0,834.38,632.7
2018,6,25,15,0,875.0,106.0,4.4,24.2,788.0,793.98,606.28
2018,6,25,15,15,863.5,104.0,4.4,24.2,748.0,749.27,575.93
2018,6,25,15,30,852.0,102.0,4.4,24.2,708.0,703.26,544.31
2018,6,25,15,45,840.0,99.0,4.25,23.3,664.5,654.85,510.73
2018,6,25,16,0,828.0,96.0,4.1,22.4,621.0,606.08,475.07
2018,6,25,16,15,813.0,92.0,4.05,21.85,574.5,553.34,434.94
2018,6,25,16,30,798.0,88.0,4.0,21.3,528.0,500.59,393.53
2018,6,25,16,45,776.0,84.0,3.95,20.8,478.5,444.85,348.4
2018,6,25,17,0,754.0,80.0,3.9,20.3,429.0,390.33,302.83
2018,6,25,17,15,723.5,76.5,3.85,19.7,379.0,334.73,255.31
2018,6,25,17,30,693.0,73.0,3.8,19.1,329.0,280.59,207.93
2018,6,25,17,45,649.5,67.5,3.75,18.45,279.0,225.18,159.47
2018,6,25,18,0,606.0,62.0,3.7,17.8,229.0,174.29,115.25
2018,6,25,18,15,541.5,55.5,3.6,17.25,182.0,124.29,74.63
2018,6,25,18,30,477.0,49.0,3.5,16.7,135.0,81.5,43.85
2018,6,25,18,45,378.0,40.0,3.4,16.1,95.5,42.74,22.48
2018,6,25,19,0,279.0,31.0,3.3,15.5,56.0,24.94,13.51
2018,6,25,19,15,157.5,18.5,3.2,15.2,31.0,15.2,0.0
2018,6,25,19,30,36.0,6.0,3.1,14.9,6.0,5.9,0.0
2018,6,25,19,45,18.0,3.0,3.05,14.55,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.5,2.7,12.4,8.0,0.0,0.0
2018,6,26,5,0,95.0,13.0,2.8,12.7,16.0,12.78,0.0
2018,6,26,5,15,229.0,25.0,2.85,13.3,47.5,20.16,5.59
2018,6,26,5,30,363.0,37.0,2.9,13.9,79.0,30.81,20.52
2018,6,26,5,45,457.0,44.5,3.0,14.5,123.0,64.62,33.41
2018,6,26,6,0,551.0,52.0,3.1,15.1,167.0,109.08,62.39
2018,6,26,6,15,610.5,57.5,3.05,15.8,216.5,156.32,99.76
2018,6,26,6,30,670.0,63.0,3.0,16.5,266.0,210.11,145.48
2018,6,26,6,45,712.0,67.0,3.0,17.15,318.5,265.1,193.98
2018,6,26,7,0,754.0,71.0,3.0,17.8,371.0,322.95,244.65
2018,6,26,7,15,783.0,74.0,3.0,18.6,422.5,378.71,292.81
2018,6,26,7,30,812.0,77.0,3.0,19.4,474.0,436.74,341.3
2018,6,26,7,45,834.0,80.0,3.0,20.15,525.0,493.31,387.13
2018,6,26,8,0,856.0,83.0,3.0,20.9,576.0,550.96,432.14
2018,6,26,8,15,872.5,85.0,3.0,21.6,624.0,604.68,472.78
2018,6,26,8,30,889.0,87.0,3.0,22.3,672.0,658.29,511.94
2018,6,26,8,45,901.5,89.0,3.05,22.95,716.0,708.76,547.23
2018,6,26,9,0,914.0,91.0,3.1,23.6,760.0,758.24,579.54
2018,6,26,9,15,921.0,94.0,3.15,24.2,799.0,803.26,608.29
2018,6,26,9,30,928.0,97.0,3.2,24.8,838.0,846.37,635.33
2018,6,26,9,45,932.0,100.5,3.2,25.4,871.0,885.36,658.89
2018,6,26,10,0,936.0,104.0,3.2,26.0,904.0,921.85,680.49
2018,6,26,10,15,941.0,105.5,3.35,26.3,931.5,954.55,701.19
2018,6,26,10,30,946.0,107.0,3.5,26.6,959.0,984.49,720.04
2018,6,26,10,45,949.5,107.5,3.6,26.9,979.0,1009.1,735.03
2018,6,26,11,0,953.0,108.0,3.7,27.2,999.0,1030.6,748.05
2018,6,26,11,15,955.5,108.5,3.8,27.2,1013.0,1047.92,759.33
2018,6,26,11,30,958.0,109.0,3.9,27.2,1027.0,1061.93,768.58
2018,6,26,11,45,959.5,109.0,4.0,27.25,1033.5,1071.06,774.66
2018,6,26,12,0,961.0,109.0,4.1,27.3,1040.0,1076.76,778.65
2018,6,26,12,15,962.0,108.0,4.15,27.2,1039.0,1077.49,779.71
2018,6,26,12,30,963.0,107.0,4.2,27.1,1038.0,1074.75,778.66
2018,6,26,12,45,963.5,105.5,4.3,26.95,1030.0,1067.52,775.33
2018,6,26,13,0,964.0,104.0,4.4,26.8,1022.0,1056.83,769.83
2018,6,26,13,15,961.5,103.0,4.45,26.65,1006.0,1040.3,760.28
2018,6,26,13,30,959.0,102.0,4.5,26.5,990.0,1020.47,748.62
2018,6,26,13,45,955.0,100.5,4.55,26.3,967.0,995.52,733.73
2018,6,26,14,0,951.0,99.0,4.6,26.1,944.0,967.54,716.91
2018,6,26,14,15,945.5,98.0,4.6,25.8,915.0,935.85,697.45
2018,6,26,14,30,940.0,97.0,4.6,25.5,886.0,901.5,676.05
2018,6,26,14,45,932.5,95.5,4.6,25.2,850.5,862.51,651.27
2018,6,26,15,0,925.0,94.0,4.6,24.9,815.0,821.35,624.71
2018,6,26,15,15,915.0,91.5,4.6,24.9,774.0,775.35,593.7
2018,6,26,15,30,905.0,89.0,4.6,24.9,733.0,727.8,561.23
2018,6,26,15,45,892.5,87.0,4.5,24.0,688.0,677.8,527.44
2018,6,26,16,0,880.0,85.0,4.4,23.1,643.0,626.94,490.4
2018,6,26,16,15,863.5,82.0,4.35,22.45,594.5,572.21,448.98
2018,6,26,16,30,847.0,79.0,4.3,21.8,546.0,517.51,406.22
2018,6,26,16,45,825.5,75.5,4.2,21.2,495.0,459.77,359.58
2018,6,26,17,0,804.0,72.0,4.1,20.6,444.0,403.4,312.48
2018,6,26,17,15,774.0,68.0,4.0,19.95,392.0,344.85,262.43
2018,6,26,17,30,744.0,64.0,3.9,19.3,340.0,288.82,213.26
2018,6,26,17,45,702.0,60.0,3.8,18.65,289.0,232.6,163.73
2018,6,26,18,0,660.0,56.0,3.7,18.0,238.0,180.71,118.32
2018,6,26,18,15,597.0,50.5,3.55,17.4,190.0,127.52,74.86
2018,6,26,18,30,534.0,45.0,3.4,16.8,142.0,82.68,42.57
2018,6,26,18,45,428.5,37.0,3.25,16.2,100.0,41.47,20.39
2018,6,26,19,0,323.0,29.0,3.1,15.6,58.0,22.9,11.97
2018,6,26,19,15,186.5,17.5,3.05,15.3,32.0,14.15,0.0
2018,6,26,19,30,50.0,6.0,3.0,15.0,6.0,5.9,0.0
2018,6,26,19,45,25.0,3.0,2.95,14.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.25,13.0,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.3,13.1,14.0,11.8,0.0
2018,6,27,5,15,205.5,25.5,3.3,13.45,46.0,20.02,5.06
2018,6,27,5,30,340.0,39.0,3.3,13.8,78.0,32.38,21.81
2018,6,27,5,45,392.0,45.0,3.35,14.15,110.5,60.85,32.56
2018,6,27,6,0,444.0,51.0,3.4,14.5,143.0,95.45,55.77
2018,6,27,6,15,222.0,66.5,3.4,15.05,112.5,98.41,68.19
2018,6,27,6,30,0.0,82.0,3.4,15.6,82.0,78.75,61.12
2018,6,27,6,45,27.0,116.0,3.35,16.15,126.5,118.4,93.34
2018,6,27,7,0,54.0,150.0,3.3,16.7,171.0,161.58,128.23
2018,6,27,7,15,235.0,155.5,3.3,17.35,267.5,241.75,191.3
2018,6,27,7,30,416.0,161.0,3.3,18.0,364.0,341.65,270.68
2018,6,27,7,45,633.5,122.0,3.3,18.65,468.5,434.95,344.94
2018,6,27,8,0,851.0,83.0,3.3,19.3,573.0,547.56,433.26
2018,6,27,8,15,867.5,85.5,3.35,19.9,621.0,601.56,474.58
2018,6,27,8,30,884.0,88.0,3.4,20.5,669.0,655.46,514.81
2018,6,27,8,45,897.0,90.0,3.4,21.1,713.0,706.09,550.69
2018,6,27,9,0,910.0,92.0,3.4,21.7,757.0,755.77,583.48
2018,6,27,9,15,912.0,97.5,3.45,22.15,794.5,799.38,611.99
2018,6,27,9,30,914.0,103.0,3.5,22.6,832.0,840.72,638.56
2018,6,27,9,45,911.0,111.0,3.55,23.05,863.0,877.96,662.02
2018,6,27,10,0,908.0,119.0,3.6,23.5,894.0,912.27,683.28
2018,6,27,10,15,913.5,120.0,3.7,23.8,921.0,944.17,703.48
2018,6,27,10,30,919.0,121.0,3.8,24.1,948.0,973.42,721.84
2018,6,27,10,45,924.0,121.5,3.85,24.35,969.5,998.89,737.48
2018,6,27,11,0,929.0,122.0,3.9,24.6,991.0,1021.41,751.19
2018,6,27,11,15,932.0,122.5,4.0,24.6,1005.0,1038.9,762.71
2018,6,27,11,30,935.0,123.0,4.1,24.6,1019.0,1053.18,772.24
2018,6,27,11,45,937.0,122.5,4.25,24.6,1025.5,1062.16,778.75
2018,6,27,12,0,939.0,122.0,4.4,24.6,1032.0,1067.8,783.2
2018,6,27,12,15,938.5,122.5,4.45,24.45,1031.0,1068.57,784.41
2018,6,27,12,30,938.0,123.0,4.5,24.3,1030.0,1065.96,783.54
2018,6,27,12,45,936.0,123.0,4.6,24.1,1021.5,1057.98,779.95
2018,6,27,13,0,934.0,123.0,4.7,23.9,1013.0,1046.68,774.41
2018,6,27,13,15,931.0,121.5,4.7,23.65,996.5,1029.63,764.33
2018,6,27,13,30,928.0,120.0,4.7,23.4,980.0,1009.39,752.19
2018,6,27,13,45,924.0,118.0,4.75,23.15,956.5,984.62,737.42
2018,6,27,14,0,920.0,116.0,4.8,22.9,933.0,956.92,720.6
2018,6,27,14,15,914.0,114.0,4.85,22.55,903.5,924.65,700.78
2018,6,27,14,30,908.0,112.0,4.9,22.2,874.0,889.83,679.01
2018,6,27,14,45,900.5,109.5,4.9,21.85,839.0,850.91,653.79
2018,6,27,15,0,893.0,107.0,4.9,21.5,804.0,809.9,626.81
2018,6,27,15,15,882.0,105.0,4.9,21.5,763.5,764.9,595.79
2018,6,27,15,30,871.0,103.0,4.9,21.5,723.0,718.5,563.43
2018,6,27,15,45,858.0,100.0,4.9,20.55,678.0,668.62,528.91
2018,6,27,16,0,845.0,97.0,4.9,19.6,633.0,618.45,492.08
2018,6,27,16,15,829.5,93.0,4.85,19.1,585.5,564.61,450.27
2018,6,27,16,30,814.0,89.0,4.8,18.6,538.0,510.78,407.19
2018,6,27,16,45,792.0,85.0,4.8,18.1,487.5,454.2,360.71
2018,6,27,17,0,770.0,81.0,4.8,17.6,437.0,398.81,313.72
2018,6,27,17,15,737.0,76.5,4.7,17.05,385.0,340.44,263.11
2018,6,27,17,30,704.0,72.0,4.6,16.5,333.0,284.96,213.86
2018,6,27,17,45,659.5,67.0,4.55,16.0,282.5,227.96,163.31
2018,6,27,18,0,615.0,62.0,4.5,15.5,232.0,176.74,118.17
2018,6,27,18,15,548.5,56.0,4.35,15.0,184.5,126.35,76.77
2018,6,27,18,30,482.0,50.0,4.2,14.5,137.0,83.41,45.56
2018,6,27,18,45,379.0,41.0,4.1,14.05,96.5,44.16,23.64
2018,6,27,19,0,276.0,32.0,4.0,13.6,56.0,25.94,14.47
2018,6,27,19,15,155.5,19.0,3.9,13.4,31.0,15.09,0.0
2018,6,27,19,30,35.0,6.0,3.8,13.2,6.0,5.9,0.0
2018,6,27,19,45,17.5,3.0,3.7,13.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.15,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.3,13.0,11.8,0.0
2018,6,28,5,15,137.5,27.0,3.9,14.65,41.0,21.31,5.14
2018,6,28,5,30,235.0,42.0,4.0,15.0,69.0,33.22,22.34
2018,6,28,5,45,332.0,51.5,4.05,15.4,109.5,62.47,35.74
2018,6,28,6,0,429.0,61.0,4.1,15.8,150.0,102.87,62.32
2018,6,28,6,15,494.5,68.5,4.1,16.25,197.5,146.13,96.04
2018,6,28,6,30,560.0,76.0,4.1,16.7,245.0,196.7,138.39
2018,6,28,6,45,608.5,80.5,4.1,17.2,295.0,246.76,182.19
2018,6,28,7,0,657.0,85.0,4.1,17.7,345.0,301.82,230.24
2018,6,28,7,15,693.0,89.0,4.1,18.15,396.5,356.28,277.51
2018,6,28,7,30,729.0,93.0,4.1,18.6,448.0,413.85,326.22
2018,6,28,7,45,756.5,95.5,4.1,19.1,498.0,469.3,371.98
2018,6,28,8,0,784.0,98.0,4.1,19.6,548.0,525.55,417.03
2018,6,28,8,15,805.0,100.0,4.1,20.0,596.0,578.83,458.68
2018,6,28,8,30,826.0,102.0,4.1,20.4,644.0,632.56,499.48
2018,6,28,8,45,842.0,103.5,4.1,20.85,688.0,681.54,535.6
2018,6,28,9,0,858.0,105.0,4.1,21.3,732.0,730.63,569.15
2018,6,28,9,15,869.5,106.5,4.05,21.65,771.0,775.45,598.93
2018,6,28,9,30,881.0,108.0,4.0,22.0,810.0,818.83,627.25
2018,6,28,9,45,890.0,109.0,4.0,22.35,843.5,857.94,652.42
2018,6,28,10,0,899.0,110.0,4.0,22.7,877.0,895.01,675.93
2018,6,28,10,15,905.5,111.0,4.05,22.95,904.5,927.59,696.69
2018,6,28,10,30,912.0,112.0,4.1,23.2,932.0,957.6,715.63
2018,6,28,10,45,916.5,112.5,4.1,23.45,953.0,982.49,730.78
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,1004.44,743.97
2018,6,28,11,15,923.0,114.0,4.15,23.8,987.5,1021.39,754.62
2018,6,28,11,30,925.0,115.0,4.2,23.9,1001.0,1035.13,763.24
2018,6,28,11,45,925.5,115.0,4.2,23.95,1006.5,1043.09,767.99
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,1047.73,770.7
2018,6,28,12,15,927.0,114.5,4.2,24.0,1011.5,1049.03,771.49
2018,6,28,12,30,928.0,114.0,4.2,24.0,1011.0,1046.98,770.22
2018,6,28,12,45,928.0,112.0,4.25,24.0,1002.5,1039.08,765.54
2018,6,28,13,0,928.0,110.0,4.3,24.0,994.0,1027.84,758.77
2018,6,28,13,15,925.0,109.0,4.25,23.9,978.0,1011.4,748.34
2018,6,28,13,30,922.0,108.0,4.2,23.8,962.0,991.8,735.9
2018,6,28,13,45,917.0,107.5,4.2,23.7,939.5,967.77,720.83
2018,6,28,14,0,912.0,107.0,4.2,23.6,917.0,940.87,703.84
2018,6,28,14,15,906.0,106.0,4.15,23.45,888.5,909.85,683.87
2018,6,28,14,30,900.0,105.0,4.1,23.3,860.0,876.31,662.11
2018,6,28,14,45,892.5,103.0,4.1,23.1,825.5,838.19,637.39
2018,6,28,15,0,885.0,101.0,4.1,22.9,791.0,797.99,610.99
2018,6,28,15,15,874.0,99.0,4.1,22.9,751.0,753.33,580.66
2018,6,28,15,30,863.0,97.0,4.1,22.9,711.0,707.29,549.01
2018,6,28,15,45,848.5,94.5,4.0,22.25,666.5,657.29,514.13
2018,6,28,16,0,834.0,92.0,3.9,21.6,622.0,606.7,476.72
2018,6,28,16,15,815.0,89.5,3.9,21.1,574.0,553.33,436.04
2018,6,28,16,30,796.0,87.0,3.9,20.6,526.0,499.93,394.06
2018,6,28,16,45,771.5,84.0,3.85,20.1,476.5,444.11,348.79
2018,6,28,17,0,747.0,81.0,3.8,19.6,427.0,389.74,303.29
2018,6,28,17,15,712.5,77.5,3.75,18.9,376.0,333.03,255.01
2018,6,28,17,30,678.0,74.0,3.7,18.2,325.0,278.2,207.21
2018,6,28,17,45,629.5,69.0,3.65,17.5,275.0,222.74,158.84
2018,6,28,18,0,581.0,64.0,3.6,16.8,225.0,172.36,115.2
2018,6,28,18,15,510.5,58.0,3.55,16.2,178.5,123.25,75.44
2018,6,28,18,30,440.0,52.0,3.5,15.6,132.0,82.06,45.82
2018,6,28,18,45,335.0,42.5,3.4,15.0,92.5,44.56,24.62
2018,6,28,19,0,230.0,33.0,3.3,14.4,53.0,25.78,14.31
2018,6,28,19,15,127.5,19.5,3.3,14.25,29.5,15.51,0.0
2018,6,28,19,30,25.0,6.0,3.3,14.1,6.0,5.9,0.0
2018,6,28,19,45,12.5,3.0,3.35,13.9,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,4,45,42.0,6.0,2.05,13.05,7.0,0.0,0.0
2018,6,29,5,0,84.0,12.0,2.2,13.3,14.0,11.8,0.0
2018,6,29,5,15,208.5,24.0,2.25,13.9,43.5,19.36,3.61
2018,6,29,5,30,333.0,36.0,2.3,14.5,73.0,28.61,18.47
2018,6,29,5,45,423.0,44.0,2.35,15.15,115.0,60.76,31.63
2018,6,29,6,0,513.0,52.0,2.4,15.8,157.0,103.09,58.91
2018,6,29,6,15,572.5,57.5,2.35,16.5,205.0,148.07,94.05
2018,6,29,6,30,632.0,63.0,2.3,17.2,253.0,199.63,137.44
2018,6,29,6,45,674.0,67.0,2.3,17.9,303.0,252.45,183.65
2018,6,29,7,0,716.0,71.0,2.3,18.6,353.0,308.17,232.07
2018,6,29,7,15,745.5,74.5,2.3,19.4,404.0,362.56,278.68
2018,6,29,7,30,775.0,78.0,2.3,20.2,455.0,419.32,325.74
2018,6,29,7,45,798.0,80.5,2.35,21.05,504.5,474.01,369.73
2018,6,29,8,0,821.0,83.0,2.4,21.9,554.0,529.84,413.03
2018,6,29,8,15,838.0,85.5,2.45,22.8,601.0,582.82,452.64
2018,6,29,8,30,855.0,88.0,2.5,23.7,648.0,635.71,490.81
2018,6,29,8,45,868.0,90.0,2.6,24.55,691.5,685.11,525.2
2018,6,29,9,0,881.0,92.0,2.7,25.4,735.0,733.63,556.51
2018,6,29,9,15,889.0,95.0,2.8,26.15,773.5,778.22,584.77
2018,6,29,9,30,897.0,98.0,2.9,26.9,812.0,821.06,611.43
2018,6,29,9,45,901.5,101.5,3.05,27.65,845.0,859.54,635.1
2018,6,29,10,0,906.0,105.0,3.2,28.4,878.0,895.64,656.95
2018,6,29,10,15,912.0,106.5,3.25,29.0,905.5,928.52,676.24
2018,6,29,10,30,918.0,108.0,3.3,29.6,933.0,958.79,693.69
2018,6,29,10,45,922.0,108.5,3.35,30.15,953.5,983.39,707.5
2018,6,29,11,0,926.0,109.0,3.4,30.7,974.0,1005.01,719.4
2018,6,29,11,15,928.5,109.5,3.5,31.2,987.5,1022.08,728.91
2018,6,29,11,30,931.0,110.0,3.6,31.7,1001.0,1035.92,736.45
2018,6,29,11,45,932.5,110.5,3.65,32.15,1008.0,1045.48,741.16
2018,6,29,12,0,934.0,111.0,3.7,32.6,1015.0,1051.71,743.87
2018,6,29,12,15,932.0,112.0,3.8,32.7,1013.5,1051.56,744.1
2018,6,29,12,30,930.0,113.0,3.9,32.8,1012.0,1048.06,742.35
2018,6,29,12,45,926.0,114.5,4.0,32.95,1003.0,1039.75,737.51
2018,6,29,13,0,922.0,116.0,4.1,33.1,994.0,1028.17,730.69
2018,6,29,13,15,919.0,115.0,4.15,33.05,978.5,1011.85,721.2
2018,6,29,13,30,916.0,114.0,4.2,33.0,963.0,992.39,709.76
2018,6,29,13,45,911.5,112.5,4.25,32.9,940.0,967.97,695.28
2018,6,29,14,0,907.0,111.0,4.3,32.8,917.0,940.67,678.9
2018,6,29,14,15,901.0,109.5,4.3,32.6,888.0,909.31,659.8
2018,6,29,14,30,895.0,108.0,4.3,32.4,859.0,875.44,638.94
2018,6,29,14,45,887.5,105.0,4.3,32.2,824.0,836.48,614.49
2018,6,29,15,0,880.0,102.0,4.3,32.0,789.0,795.47,588.43
2018,6,29,15,15,869.0,100.0,4.3,32.0,749.0,751.01,559.23
2018,6,29,15,30,858.0,98.0,4.3,32.0,709.0,705.18,528.76
2018,6,29,15,45,845.5,95.5,4.2,31.25,665.5,656.72,496.36
2018,6,29,16,0,833.0,93.0,4.1,30.5,622.0,607.49,461.41
2018,6,29,16,15,817.5,89.0,4.0,29.95,575.0,554.65,422.41
2018,6,29,16,30,802.0,85.0,3.9,29.4,528.0,501.42,381.92
2018,6,29,16,45,779.5,81.5,3.8,28.8,478.5,445.71,338.35
2018,6,29,17,0,757.0,78.0,3.7,28.2,429.0,391.26,294.35
2018,6,29,17,15,726.0,74.0,3.5,27.35,378.5,334.76,247.78
2018,6,29,17,30,695.0,70.0,3.3,26.5,328.0,280.94,202.22
2018,6,29,17,45,652.0,65.0,3.15,25.65,278.0,224.81,154.68
2018,6,29,18,0,609.0,60.0,3.0,24.8,228.0,174.24,111.97
2018,6,29,18,15,545.0,53.5,2.75,23.75,181.0,123.98,72.27
2018,6,29,18,30,481.0,47.0,2.5,22.7,134.0,80.88,41.93
2018,6,29,18,45,382.5,38.5,2.2,21.65,94.5,42.14,21.02
2018,6,29,19,0,284.0,30.0,1.9,20.6,55.0,23.88,12.43
2018,6,29,19,15,161.0,18.0,2.05,20.05,30.5,14.66,0.0
2018,6,29,19,30,38.0,6.0,2.2,19.5,6.0,5.9,0.0
2018,6,29,19,45,19.0,3.0,2.3,18.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,30,4,45,55.0,6.0,1.55,14.2,7.0,0.0,0.0
2018,6,30,5,0,110.0,12.0,1.7,14.6,14.0,11.8,0.0
2018,6,30,5,15,246.5,22.5,1.8,15.25,44.5,17.92,2.27
2018,6,30,5,30,383.0,33.0,1.9,15.9,75.0,25.36,15.59
2018,6,30,5,45,471.0,39.5,2.0,16.55,117.5,58.65,28.36
2018,6,30,6,0,559.0,46.0,2.1,17.2,160.0,101.91,55.69
2018,6,30,6,15,616.0,51.5,2.0,18.2,209.0,150.32,93.34
2018,6,30,6,30,673.0,57.0,1.9,19.2,258.0,203.5,137.79
2018,6,30,6,45,713.0,60.5,1.8,20.25,309.0,256.14,183.4
2018,6,30,7,0,753.0,64.0,1.7,21.3,360.0,312.78,231.78
2018,6,30,7,15,780.5,67.5,1.6,22.55,411.5,368.36,278.07
2018,6,30,7,30,808.0,71.0,1.5,23.8,463.0,426.06,324.12
2018,6,30,7,45,829.0,73.0,1.4,25.1,512.5,481.36,366.28
2018,6,30,8,0,850.0,75.0,1.3,26.4,562.0,536.89,406.57
2018,6,30,8,15,865.5,78.0,1.4,27.45,609.5,590.8,445.39
2018,6,30,8,30,881.0,81.0,1.5,28.5,657.0,644.54,482.69
2018,6,30,8,45,893.0,82.5,1.6,29.5,700.5,693.92,515.2
2018,6,30,9,0,905.0,84.0,1.7,30.5,744.0,742.29,544.86
2018,6,30,9,15,913.0,86.0,1.85,31.35,782.0,786.86,572.17
2018,6,30,9,30,921.0,88.0,2.0,32.2,820.0,829.62,597.93
2018,6,30,9,45,927.0,90.0,2.1,33.1,853.5,868.7,620.41
2018,6,30,10,0,933.0,92.0,2.2,34.0,887.0,905.43,641.11
2018,6,30,10,15,938.0,93.5,2.35,34.55,914.5,938.24,660.5
2018,6,30,10,30,943.0,95.0,2.5,35.1,942.0,968.3,678.09
2018,6,30,10,45,946.0,96.0,2.6,35.7,962.5,993.08,691.75
2018,6,30,11,0,949.0,97.0,2.7,36.3,983.0,1014.75,703.49
2018,6,30,11,15,950.5,97.5,2.8,36.5,996.0,1031.25,713.27
2018,6,30,11,30,952.0,98.0,2.9,36.7,1009.0,1044.41,721.12
2018,6,30,11,45,952.5,99.0,3.0,36.95,1015.5,1053.72,726.56
2018,6,30,12,0,953.0,100.0,3.1,37.2,1022.0,1059.59,730.03
2018,6,30,12,15,950.0,101.5,3.2,37.2,1020.0,1059.03,730.44
2018,6,30,12,30,947.0,103.0,3.3,37.2,1018.0,1055.03,728.89
2018,6,30,12,45,941.0,105.5,3.4,37.2,1008.5,1045.68,724.14
2018,6,30,13,0,935.0,108.0,3.5,37.2,999.0,1033.04,717.44
2018,6,30,13,15,931.5,107.5,3.55,37.05,983.0,1016.6,708.53
2018,6,30,13,30,928.0,107.0,3.6,36.9,967.0,996.98,697.68
2018,6,30,13,45,922.5,107.0,3.65,36.8,944.5,972.93,683.89
2018,6,30,14,0,917.0,107.0,3.7,36.7,922.0,946.01,668.26
2018,6,30,14,15,910.0,106.5,3.75,36.45,893.0,914.53,650.04
2018,6,30,14,30,903.0,106.0,3.8,36.2,864.0,880.57,630.06
2018,6,30,14,45,894.0,104.0,3.8,35.95,828.5,841.15,606.05
2018,6,30,15,0,885.0,102.0,3.8,35.7,793.0,799.76,580.49
2018,6,30,15,15,874.0,100.5,3.8,35.7,753.0,755.62,552.19
2018,6,30,15,30,863.0,99.0,3.8,35.7,713.0,710.09,522.62
2018,6,30,15,45,846.5,97.5,3.85,34.85,668.0,659.78,490.25
2018,6,30,16,0,830.0,96.0,3.9,34.0,623.0,609.5,455.77
2018,6,30,16,15,810.0,93.5,3.95,33.3,575.0,555.33,417.02
2018,6,30,16,30,790.0,91.0,4.0,32.6,527.0,501.62,377.25
2018,6,30,16,45,766.0,87.0,4.0,31.85,477.0,445.28,334.17
2018,6,30,17,0,742.0,83.0,4.0,31.1,427.0,390.37,290.7
2018,6,30,17,15,709.0,78.5,3.9,30.05,376.0,333.42,244.67
2018,6,30,17,30,676.0,74.0,3.8,29.0,325.0,278.21,198.83
2018,6,30,17,45,630.5,68.5,3.7,27.9,275.0,223.07,152.81
2018,6,30,18,0,585.0,63.0,3.6,26.8,225.0,172.67,110.87
2018,6,30,18,15,517.0,56.5,3.4,25.7,178.5,123.14,72.24
2018,6,30,18,30,449.0,50.0,3.2,24.6,132.0,81.22,43.06
2018,6,30,18,45,349.5,40.5,3.0,23.55,92.5,43.25,22.27
2018,6,30,19,0,250.0,31.0,2.8,22.5,53.0,24.9,13.04
2018,6,30,19,15,140.5,18.0,2.8,21.95,29.0,14.24,0.0
2018,6,30,19,30,31.0,5.0,2.8,21.4,5.0,4.91,0.0
2018,6,30,19,45,15.5,2.5,2.75,20.85,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.4,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.6,11.0,9.83,0.0
2018,7,1,5,15,150.5,23.0,3.3,16.2,37.0,18.02,1.56
2018,7,1,5,30,244.0,36.0,3.4,16.8,63.0,27.68,17.37
2018,7,1,5,45,323.0,48.0,3.45,17.35,102.5,57.7,32.14
2018,7,1,6,0,402.0,60.0,3.5,17.9,142.0,97.53,58.58
2018,7,1,6,15,460.0,70.0,3.5,18.55,188.0,140.28,91.64
2018,7,1,6,30,518.0,80.0,3.5,19.2,234.0,189.53,132.4
2018,7,1,6,45,561.0,87.5,3.45,19.85,283.0,238.57,174.6
2018,7,1,7,0,604.0,95.0,3.4,20.5,332.0,292.08,220.42
2018,7,1,7,15,636.5,101.0,3.35,21.2,381.5,344.33,264.73
2018,7,1,7,30,669.0,107.0,3.3,21.9,431.0,399.42,310.14
2018,7,1,7,45,694.5,112.5,3.25,22.65,480.0,453.17,353.16
2018,7,1,8,0,720.0,118.0,3.2,23.4,529.0,508.52,395.95
2018,7,1,8,15,739.5,122.0,3.2,24.15,575.5,560.14,434.72
2018,7,1,8,30,759.0,126.0,3.2,24.9,622.0,612.3,472.65
2018,7,1,8,45,775.0,129.0,3.2,25.6,665.0,660.98,507.02
2018,7,1,9,0,791.0,132.0,3.2,26.3,708.0,709.26,539.96
2018,7,1,9,15,808.0,133.0,3.25,26.95,748.5,755.62,569.78
2018,7,1,9,30,825.0,134.0,3.3,27.6,789.0,801.13,598.53
2018,7,1,9,45,841.0,132.0,3.35,28.2,824.5,841.62,623.55
2018,7,1,10,0,857.0,130.0,3.4,28.8,860.0,877.56,645.23
2018,7,1,10,15,865.0,131.5,3.45,29.25,888.5,910.93,665.4
