Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,873.0,133.0,3.5,29.7,917.0,941.93,683.88
2018,7,1,10,45,878.5,133.5,3.6,30.15,938.0,967.05,698.76
2018,7,1,11,0,884.0,134.0,3.7,30.6,959.0,989.39,711.84
2018,7,1,11,15,887.5,135.0,3.75,30.9,973.5,1007.37,722.25
2018,7,1,11,30,891.0,136.0,3.8,31.2,988.0,1022.3,730.78
2018,7,1,11,45,893.0,135.5,3.9,31.45,994.5,1031.11,735.97
2018,7,1,12,0,895.0,135.0,4.0,31.7,1001.0,1036.73,739.25
2018,7,1,12,15,892.5,136.5,4.05,31.8,999.5,1036.62,739.13
2018,7,1,12,30,890.0,138.0,4.1,31.9,998.0,1033.3,737.1
2018,7,1,12,45,885.0,139.5,4.15,31.95,988.5,1024.3,731.71
2018,7,1,13,0,880.0,141.0,4.2,32.0,979.0,1012.2,724.45
2018,7,1,13,15,876.5,140.0,4.25,31.8,963.5,996.05,715.39
2018,7,1,13,30,873.0,139.0,4.3,31.6,948.0,976.91,704.43
2018,7,1,13,45,867.5,138.0,4.35,31.4,925.5,953.0,690.36
2018,7,1,14,0,862.0,137.0,4.4,31.2,903.0,926.4,674.48
2018,7,1,14,15,855.0,135.5,4.35,30.85,874.5,895.41,655.54
2018,7,1,14,30,848.0,134.0,4.3,30.5,846.0,862.09,634.95
2018,7,1,14,45,838.5,131.5,4.3,30.15,811.0,826.24,612.69
2018,7,1,15,0,829.0,129.0,4.3,29.8,776.0,785.54,586.86
2018,7,1,15,15,816.5,126.5,4.3,29.8,736.0,741.03,557.27
2018,7,1,15,30,804.0,124.0,4.3,29.8,696.0,695.39,526.38
2018,7,1,15,45,789.5,120.0,4.2,28.95,652.0,646.04,492.28
2018,7,1,16,0,775.0,116.0,4.1,28.1,608.0,596.22,456.84
2018,7,1,16,15,756.5,111.5,4.05,27.55,561.0,543.42,417.69
2018,7,1,16,30,738.0,107.0,4.0,27.0,514.0,490.45,377.24
2018,7,1,16,45,714.0,102.0,4.0,26.45,465.5,435.52,334.11
2018,7,1,17,0,690.0,97.0,4.0,25.9,417.0,382.09,290.82
2018,7,1,17,15,656.0,91.5,3.9,25.1,367.0,326.32,244.8
2018,7,1,17,30,622.0,86.0,3.8,24.3,317.0,273.62,200.21
2018,7,1,17,45,575.0,79.0,3.75,23.5,267.5,219.52,154.45
2018,7,1,18,0,528.0,72.0,3.7,22.7,218.0,170.39,113.11
2018,7,1,18,15,461.0,64.0,3.65,21.75,172.5,122.68,75.44
2018,7,1,18,30,394.0,56.0,3.6,20.8,127.0,82.55,46.92
2018,7,1,18,45,300.5,44.0,3.5,19.85,88.5,44.57,24.61
2018,7,1,19,0,207.0,32.0,3.4,18.9,50.0,24.94,13.3
2018,7,1,19,15,115.5,18.5,3.35,18.3,27.5,14.66,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.7,5.0,4.91,0.0
2018,7,1,19,45,12.0,2.5,3.3,17.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.7,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.9,7.0,5.9,0.0
2018,7,2,5,15,79.0,20.0,2.1,15.45,27.5,16.9,0.37
2018,7,2,5,30,132.0,34.0,2.2,16.0,48.0,28.17,17.8
2018,7,2,5,45,160.5,51.5,2.25,16.55,77.5,53.44,33.74
2018,7,2,6,0,189.0,69.0,2.3,17.1,107.0,82.77,55.51
2018,7,2,6,15,154.5,90.0,2.3,17.75,127.0,108.37,78.41
2018,7,2,6,30,120.0,111.0,2.3,18.4,147.0,130.88,99.07
2018,7,2,6,45,189.5,128.5,2.3,19.0,197.0,174.04,133.02
2018,7,2,7,0,259.0,146.0,2.3,19.6,247.0,225.31,173.93
2018,7,2,7,15,271.5,166.0,2.3,20.25,285.0,264.58,206.02
2018,7,2,7,30,284.0,186.0,2.3,20.9,323.0,305.04,238.33
2018,7,2,7,45,288.0,208.0,2.25,21.5,360.0,344.36,268.89
2018,7,2,8,0,292.0,230.0,2.2,22.1,397.0,383.79,298.65
2018,7,2,8,15,323.5,244.0,2.2,22.75,443.5,431.58,334.26
2018,7,2,8,30,355.0,258.0,2.2,23.4,490.0,481.79,370.85
2018,7,2,8,45,390.0,266.5,2.2,24.05,537.0,531.12,406.12
2018,7,2,9,0,425.0,275.0,2.2,24.7,584.0,585.8,444.36
2018,7,2,9,15,511.0,262.0,2.25,25.25,653.5,657.09,495.13
2018,7,2,9,30,597.0,249.0,2.3,25.8,723.0,734.57,548.87
2018,7,2,9,45,582.0,271.5,2.35,26.4,749.5,765.4,567.25
2018,7,2,10,0,567.0,294.0,2.4,27.0,776.0,794.69,584.57
2018,7,2,10,15,578.5,298.5,2.5,27.45,804.0,827.0,605.28
2018,7,2,10,30,590.0,303.0,2.6,27.9,832.0,858.01,624.89
2018,7,2,10,45,598.5,306.0,2.65,28.3,853.5,883.35,640.37
2018,7,2,11,0,607.0,309.0,2.7,28.7,875.0,906.69,654.49
2018,7,2,11,15,613.0,310.5,2.8,28.95,889.5,924.15,665.53
2018,7,2,11,30,619.0,312.0,2.9,29.2,904.0,939.46,675.22
2018,7,2,11,45,623.5,312.5,3.0,29.45,912.0,950.02,681.88
2018,7,2,12,0,628.0,313.0,3.1,29.7,920.0,958.2,687.08
2018,7,2,12,15,629.0,312.5,3.2,29.8,920.0,959.43,688.26
2018,7,2,12,30,630.0,312.0,3.3,29.9,920.0,958.18,687.94
2018,7,2,12,45,629.0,308.5,3.35,30.0,911.5,949.51,682.6
2018,7,2,13,0,628.0,305.0,3.4,30.1,903.0,938.4,675.78
2018,7,2,13,15,623.0,302.5,3.5,29.95,887.5,922.03,666.43
2018,7,2,13,30,618.0,300.0,3.6,29.8,872.0,903.48,655.61
2018,7,2,13,45,610.5,295.5,3.65,29.6,849.5,878.55,640.37
2018,7,2,14,0,603.0,291.0,3.7,29.4,827.0,851.79,623.79
2018,7,2,14,15,593.0,285.5,3.75,29.0,798.0,820.15,604.22
2018,7,2,14,30,583.0,280.0,3.8,28.6,769.0,786.51,583.03
2018,7,2,14,45,570.5,273.5,3.9,28.15,735.5,749.21,559.23
2018,7,2,15,0,558.0,267.0,4.0,27.7,702.0,711.08,534.37
2018,7,2,15,15,542.5,258.5,4.0,27.7,663.5,668.11,504.37
2018,7,2,15,30,527.0,250.0,4.0,27.7,625.0,624.95,473.79
2018,7,2,15,45,509.0,239.0,4.0,26.5,582.5,577.73,441.85
2018,7,2,16,0,491.0,228.0,4.0,25.3,540.0,531.0,409.33
2018,7,2,16,15,471.0,215.0,3.95,24.6,495.5,481.9,373.23
2018,7,2,16,30,451.0,202.0,3.9,23.9,451.0,433.92,337.07
2018,7,2,16,45,426.5,186.5,3.9,23.25,404.0,382.77,297.55
2018,7,2,17,0,402.0,171.0,3.9,22.6,357.0,333.63,258.62
2018,7,2,17,15,372.0,154.0,3.85,21.75,310.5,283.28,218.08
2018,7,2,17,30,342.0,137.0,3.8,20.9,264.0,235.65,178.97
2018,7,2,17,45,306.0,119.0,3.7,20.05,220.0,189.35,140.67
2018,7,2,18,0,270.0,101.0,3.6,19.2,176.0,147.0,105.7
2018,7,2,18,15,226.0,81.5,3.55,18.45,135.5,106.29,73.07
2018,7,2,18,30,182.0,62.0,3.5,17.7,95.0,70.74,45.99
2018,7,2,18,45,134.0,43.0,3.4,16.95,63.5,40.79,25.07
2018,7,2,19,0,86.0,24.0,3.3,16.2,32.0,20.2,9.83
2018,7,2,19,15,47.5,13.0,3.3,15.9,17.0,12.78,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.6,2.0,1.97,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,4,45,24.5,5.5,3.2,14.05,6.0,0.0,0.0
2018,7,3,5,0,49.0,11.0,3.2,14.2,12.0,10.81,0.0
2018,7,3,5,15,153.0,25.0,3.25,14.6,39.0,19.79,0.38
2018,7,3,5,30,257.0,39.0,3.3,15.0,66.0,30.27,19.53
2018,7,3,5,45,352.5,49.0,3.3,15.35,107.5,60.04,33.7
2018,7,3,6,0,448.0,59.0,3.3,15.7,149.0,100.51,59.68
2018,7,3,6,15,509.5,67.0,3.35,16.15,196.5,144.35,93.67
2018,7,3,6,30,571.0,75.0,3.4,16.6,244.0,195.09,136.16
2018,7,3,6,45,614.0,82.0,3.4,17.0,294.5,246.51,181.24
2018,7,3,7,0,657.0,89.0,3.4,17.4,345.0,302.37,230.05
2018,7,3,7,15,693.0,93.0,3.4,18.1,396.5,356.82,276.96
2018,7,3,7,30,729.0,97.0,3.4,18.8,448.0,414.41,325.2
2018,7,3,7,45,757.5,99.5,3.4,19.45,498.5,470.41,370.94
2018,7,3,8,0,786.0,102.0,3.4,20.1,549.0,527.34,415.97
2018,7,3,8,15,807.0,104.0,3.4,20.75,597.0,580.84,457.01
2018,7,3,8,30,828.0,106.0,3.4,21.4,645.0,634.81,497.09
2018,7,3,8,45,845.0,107.0,3.4,22.05,689.5,685.21,533.37
2018,7,3,9,0,862.0,108.0,3.4,22.7,734.0,733.78,565.88
2018,7,3,9,15,869.5,112.0,3.45,23.2,772.5,778.43,595.1
2018,7,3,9,30,877.0,116.0,3.5,23.7,811.0,821.33,622.71
2018,7,3,9,45,881.0,120.0,3.5,24.25,843.5,859.39,646.24
2018,7,3,10,0,885.0,124.0,3.5,24.8,876.0,895.09,667.9
2018,7,3,10,15,892.5,125.0,3.55,25.2,904.5,928.41,688.43
2018,7,3,10,30,900.0,126.0,3.6,25.6,933.0,959.25,707.18
2018,7,3,10,45,906.5,126.0,3.65,26.0,955.0,985.5,722.82
2018,7,3,11,0,913.0,126.0,3.7,26.4,977.0,1008.93,736.59
2018,7,3,11,15,916.5,126.0,3.8,26.6,991.0,1026.45,747.46
2018,7,3,11,30,920.0,126.0,3.9,26.8,1005.0,1040.82,756.39
2018,7,3,11,45,922.5,126.0,3.95,27.0,1012.5,1050.97,762.33
2018,7,3,12,0,925.0,126.0,4.0,27.2,1020.0,1057.82,766.28
2018,7,3,12,15,921.5,128.0,4.05,27.2,1018.0,1057.33,766.21
2018,7,3,12,30,918.0,130.0,4.1,27.2,1016.0,1053.51,764.15
2018,7,3,12,45,912.5,132.0,4.1,27.25,1006.5,1044.42,758.32
2018,7,3,13,0,907.0,134.0,4.1,27.3,997.0,1032.13,750.54
2018,7,3,13,15,904.5,133.0,4.15,27.25,982.0,1016.65,741.38
2018,7,3,13,30,902.0,132.0,4.2,27.2,967.0,998.04,730.24
2018,7,3,13,45,898.5,129.5,4.2,27.1,944.5,973.96,715.36
2018,7,3,14,0,895.0,127.0,4.2,27.0,922.0,946.98,698.57
2018,7,3,14,15,888.5,125.0,4.2,26.85,892.5,915.08,678.57
2018,7,3,14,30,882.0,123.0,4.2,26.7,863.0,880.72,656.8
2018,7,3,14,45,874.0,120.0,4.15,26.55,828.0,841.84,631.56
2018,7,3,15,0,866.0,117.0,4.1,26.4,793.0,800.96,604.75
2018,7,3,15,15,854.0,115.0,4.1,26.4,752.5,756.3,574.86
2018,7,3,15,30,842.0,113.0,4.1,26.4,712.0,711.69,544.7
2018,7,3,15,45,828.5,109.5,4.0,25.85,668.0,661.88,509.76
2018,7,3,16,0,815.0,106.0,3.9,25.3,624.0,611.42,472.98
2018,7,3,16,15,797.0,102.5,3.85,24.9,576.5,558.01,432.78
2018,7,3,16,30,779.0,99.0,3.8,24.5,529.0,504.9,391.6
2018,7,3,16,45,754.5,95.0,3.75,24.1,479.0,448.8,346.91
2018,7,3,17,0,730.0,91.0,3.7,23.7,429.0,393.28,301.36
2018,7,3,17,15,696.5,86.0,3.6,23.1,378.0,336.02,253.51
2018,7,3,17,30,663.0,81.0,3.5,22.5,327.0,281.74,206.99
2018,7,3,17,45,617.0,74.5,3.45,21.9,276.5,226.09,159.3
2018,7,3,18,0,571.0,68.0,3.4,21.3,226.0,175.26,115.98
2018,7,3,18,15,503.5,60.5,3.3,20.55,179.0,125.51,76.27
2018,7,3,18,30,436.0,53.0,3.2,19.8,132.0,83.36,46.13
2018,7,3,18,45,337.0,43.0,3.05,19.05,93.0,45.6,24.78
2018,7,3,19,0,238.0,33.0,2.9,18.3,54.0,25.81,13.93
2018,7,3,19,15,132.5,19.0,2.9,17.8,29.5,18.68,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.3,5.0,4.91,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.5,10.0,8.85,0.0
2018,7,4,5,15,152.0,23.5,3.0,14.0,37.5,18.55,0.0
2018,7,4,5,30,260.0,38.0,3.1,14.5,65.0,29.48,18.84
2018,7,4,5,45,354.5,48.0,3.2,14.95,106.0,58.72,32.75
2018,7,4,6,0,449.0,58.0,3.3,15.4,147.0,99.11,58.58
2018,7,4,6,15,512.5,65.5,3.3,15.95,194.5,142.79,92.27
2018,7,4,6,30,576.0,73.0,3.3,16.5,242.0,193.59,134.7
2018,7,4,6,45,621.5,78.0,3.25,17.05,292.0,244.01,178.82
2018,7,4,7,0,667.0,83.0,3.2,17.6,342.0,299.11,226.89
2018,7,4,7,15,700.5,87.5,3.2,18.15,393.0,353.59,274.06
2018,7,4,7,30,734.0,92.0,3.2,18.7,444.0,411.79,323.0
2018,7,4,7,45,760.0,95.0,3.15,19.3,494.0,466.46,367.73
2018,7,4,8,0,786.0,98.0,3.1,19.9,544.0,522.66,412.17
2018,7,4,8,15,806.0,100.5,3.1,20.45,592.0,576.09,453.27
2018,7,4,8,30,826.0,103.0,3.1,21.0,640.0,629.89,493.36
2018,7,4,8,45,842.5,104.0,3.1,21.6,684.0,678.89,528.72
2018,7,4,9,0,859.0,105.0,3.1,22.2,728.0,728.06,561.67
2018,7,4,9,15,868.5,107.5,3.1,22.8,766.5,772.64,590.34
2018,7,4,9,30,878.0,110.0,3.1,23.4,805.0,815.64,617.46
2018,7,4,9,45,883.5,113.0,3.1,23.95,838.0,854.03,641.12
2018,7,4,10,0,889.0,116.0,3.1,24.5,871.0,890.15,662.96
2018,7,4,10,15,897.0,116.0,3.2,24.95,899.0,923.07,683.35
2018,7,4,10,30,905.0,116.0,3.3,25.4,927.0,953.52,702.01
2018,7,4,10,45,912.0,115.0,3.35,25.8,948.5,979.39,717.37
2018,7,4,11,0,919.0,114.0,3.4,26.2,970.0,1002.43,730.88
2018,7,4,11,15,923.0,114.0,3.5,26.45,984.5,1020.59,742.04
2018,7,4,11,30,927.0,114.0,3.6,26.7,999.0,1035.58,751.24
2018,7,4,11,45,930.5,112.0,3.7,26.9,1006.0,1044.81,756.95
2018,7,4,12,0,934.0,110.0,3.8,27.1,1013.0,1050.72,760.67
2018,7,4,12,15,933.5,111.0,3.85,27.2,1012.5,1052.3,761.65
2018,7,4,12,30,933.0,112.0,3.9,27.3,1012.0,1050.5,760.6
2018,7,4,12,45,932.0,111.0,3.95,27.4,1004.0,1042.81,755.86
2018,7,4,13,0,931.0,110.0,4.0,27.5,996.0,1031.78,749.09
2018,7,4,13,15,930.0,109.0,4.0,27.5,982.0,1017.44,740.24
2018,7,4,13,30,929.0,108.0,4.0,27.5,968.0,999.84,729.36
2018,7,4,13,45,926.0,106.0,4.0,27.5,946.0,976.18,714.54
2018,7,4,14,0,923.0,104.0,4.0,27.5,924.0,949.52,697.78
2018,7,4,14,15,918.5,102.5,4.0,27.35,896.0,919.15,678.93
2018,7,4,14,30,914.0,101.0,4.0,27.2,868.0,886.13,658.2
2018,7,4,14,45,907.0,99.0,3.95,27.1,833.5,848.03,633.51
2018,7,4,15,0,900.0,97.0,3.9,27.0,799.0,807.78,607.19
2018,7,4,15,15,889.5,94.5,3.9,27.0,758.5,762.45,577.05
2018,7,4,15,30,879.0,92.0,3.9,27.0,718.0,715.65,545.54
2018,7,4,15,45,866.5,90.5,3.9,26.45,674.5,667.29,513.0
2018,7,4,16,0,854.0,89.0,3.9,25.9,631.0,618.1,477.41
2018,7,4,16,15,838.5,85.5,3.85,25.4,583.5,564.61,437.34
2018,7,4,16,30,823.0,82.0,3.8,24.9,536.0,510.9,395.85
2018,7,4,16,45,801.0,78.5,3.8,24.4,486.0,454.29,350.86
2018,7,4,17,0,779.0,75.0,3.8,23.9,436.0,398.83,305.28
2018,7,4,17,15,749.5,71.0,3.7,23.15,385.0,341.6,257.2
2018,7,4,17,30,720.0,67.0,3.6,22.4,334.0,286.84,209.92
2018,7,4,17,45,677.5,62.5,3.55,21.7,283.5,231.07,161.58
2018,7,4,18,0,635.0,58.0,3.5,21.0,233.0,178.34,116.15
2018,7,4,18,15,572.0,52.0,3.35,20.1,185.5,127.09,74.78
2018,7,4,18,30,509.0,46.0,3.2,19.2,138.0,82.89,43.05
2018,7,4,18,45,410.5,37.5,3.05,18.3,97.0,42.44,20.87
2018,7,4,19,0,312.0,29.0,2.9,17.4,56.0,22.96,11.78
2018,7,4,19,15,178.5,17.5,2.75,16.95,31.0,17.2,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.5,6.0,5.9,0.0
2018,7,4,19,45,22.5,3.0,2.5,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.15,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.5,7.0,5.9,0.0
2018,7,5,5,15,120.5,15.0,1.5,13.3,25.5,11.52,0.0
2018,7,5,5,30,191.0,24.0,1.7,14.1,44.0,17.35,8.76
2018,7,5,5,45,159.5,28.0,1.9,14.85,50.5,30.88,15.47
2018,7,5,6,0,128.0,32.0,2.1,15.6,57.0,41.44,23.89
2018,7,5,6,15,64.0,40.5,2.1,16.25,53.0,49.01,33.1
2018,7,5,6,30,0.0,49.0,2.1,16.9,49.0,47.33,34.46
2018,7,5,6,45,0.0,73.5,2.1,17.55,73.5,70.96,54.15
2018,7,5,7,0,0.0,98.0,2.1,18.2,98.0,94.45,73.35
2018,7,5,7,15,7.0,127.0,2.0,18.9,130.5,125.0,97.84
2018,7,5,7,30,14.0,156.0,1.9,19.6,163.0,156.44,122.6
2018,7,5,7,45,142.0,181.5,1.8,20.3,261.5,246.05,193.47
2018,7,5,8,0,270.0,207.0,1.7,21.0,360.0,348.93,273.06
2018,7,5,8,15,575.5,144.0,1.65,21.8,506.5,483.84,376.96
2018,7,5,8,30,881.0,81.0,1.6,22.6,653.0,641.22,493.2
2018,7,5,8,45,893.5,83.0,1.5,23.4,697.0,691.65,525.53
2018,7,5,9,0,906.0,85.0,1.4,24.2,741.0,741.12,555.32
2018,7,5,9,15,915.5,86.5,1.3,25.0,780.5,786.58,581.45
2018,7,5,9,30,925.0,88.0,1.2,25.8,820.0,830.36,605.65
2018,7,5,9,45,932.5,89.0,1.15,26.6,854.0,870.05,627.14
2018,7,5,10,0,940.0,90.0,1.1,27.4,888.0,907.49,646.73
2018,7,5,10,15,945.0,91.5,1.1,28.1,915.5,940.75,664.36
2018,7,5,10,30,950.0,93.0,1.1,28.8,943.0,971.25,680.1
2018,7,5,10,45,953.5,93.0,1.15,29.55,963.5,995.89,692.85
2018,7,5,11,0,957.0,93.0,1.2,30.3,984.0,1017.41,703.74
2018,7,5,11,15,959.5,94.0,1.3,30.85,998.5,1035.77,714.18
2018,7,5,11,30,962.0,95.0,1.4,31.4,1013.0,1050.8,722.65
2018,7,5,11,45,963.0,95.0,1.5,31.9,1019.5,1059.9,727.81
2018,7,5,12,0,964.0,95.0,1.6,32.4,1026.0,1065.54,731.0
2018,7,5,12,15,958.5,98.0,1.75,32.7,1023.0,1064.23,731.46
2018,7,5,12,30,953.0,101.0,1.9,33.0,1020.0,1059.44,729.86
2018,7,5,12,45,945.5,104.5,2.05,33.3,1010.0,1049.77,725.29
2018,7,5,13,0,938.0,108.0,2.2,33.6,1000.0,1036.8,718.7
2018,7,5,13,15,934.5,107.5,2.35,33.65,984.0,1020.47,710.72
2018,7,5,13,30,931.0,107.0,2.5,33.7,968.0,1000.94,700.67
2018,7,5,13,45,927.0,105.5,2.6,33.8,945.5,976.84,687.06
2018,7,5,14,0,923.0,104.0,2.7,33.9,923.0,949.76,671.51
2018,7,5,14,15,916.5,102.0,2.8,33.75,893.0,917.14,652.95
2018,7,5,14,30,910.0,100.0,2.9,33.6,863.0,881.96,632.53
2018,7,5,14,45,902.5,98.0,2.95,33.45,828.5,843.6,609.43
2018,7,5,15,0,895.0,96.0,3.0,33.3,794.0,803.12,584.64
2018,7,5,15,15,884.5,94.0,3.0,33.3,754.0,758.49,556.13
2018,7,5,15,30,874.0,92.0,3.0,33.3,714.0,712.4,526.28
2018,7,5,15,45,860.0,89.5,3.0,32.7,669.0,662.25,493.85
2018,7,5,16,0,846.0,87.0,3.0,32.1,624.0,611.42,458.52
2018,7,5,16,15,827.0,83.5,3.0,31.6,575.0,556.31,418.78
2018,7,5,16,30,808.0,80.0,3.0,31.1,526.0,501.34,377.81
2018,7,5,16,45,783.0,77.5,2.95,30.65,476.0,445.09,334.32
2018,7,5,17,0,758.0,75.0,2.9,30.2,426.0,390.31,290.57
2018,7,5,17,15,725.0,71.5,2.8,29.45,375.0,333.4,244.29
2018,7,5,17,30,692.0,68.0,2.7,28.7,324.0,279.38,199.14
2018,7,5,17,45,629.0,64.5,2.65,27.95,270.5,219.71,149.95
2018,7,5,18,0,566.0,61.0,2.6,27.2,217.0,167.77,107.42
2018,7,5,18,15,487.5,54.5,2.45,26.3,169.5,117.67,68.85
2018,7,5,18,30,409.0,48.0,2.3,25.4,122.0,76.36,40.44
2018,7,5,18,45,326.5,38.5,2.1,24.5,86.0,40.93,20.67
2018,7,5,19,0,244.0,29.0,1.9,23.6,50.0,22.98,11.32
2018,7,5,19,15,138.5,17.0,1.9,23.05,27.5,16.71,0.0
2018,7,5,19,30,33.0,5.0,1.9,22.5,5.0,4.91,0.0
2018,7,5,19,45,16.5,2.5,1.9,21.95,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.6,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.7,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.95,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.2,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.45,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.7,7.0,6.75,0.0
2018,7,6,6,15,0.0,10.5,1.75,19.0,10.5,10.12,2.87
2018,7,6,6,30,0.0,14.0,1.8,19.3,14.0,13.5,5.73
2018,7,6,6,45,3.0,48.5,1.85,19.65,49.5,47.65,34.26
2018,7,6,7,0,6.0,83.0,1.9,20.0,85.0,82.09,62.58
2018,7,6,7,15,3.0,89.0,1.95,20.5,90.0,87.13,66.44
2018,7,6,7,30,0.0,95.0,2.0,21.0,95.0,91.84,69.94
2018,7,6,7,45,0.0,95.0,2.05,21.45,95.0,91.89,69.61
2018,7,6,8,0,0.0,95.0,2.1,21.9,95.0,91.92,69.27
2018,7,6,8,15,1.0,121.5,2.05,22.75,122.0,118.19,89.78
2018,7,6,8,30,2.0,148.0,2.0,23.6,149.0,144.63,110.01
2018,7,6,8,45,4.0,159.5,1.95,24.4,162.0,157.33,119.24
2018,7,6,9,0,6.0,171.0,1.9,25.2,175.0,170.21,128.54
2018,7,6,9,15,97.5,217.5,1.95,26.2,294.0,290.83,221.94
2018,7,6,9,30,189.0,264.0,2.0,27.2,413.0,417.83,315.91
2018,7,6,9,45,313.0,281.5,2.05,28.2,541.0,546.13,408.11
2018,7,6,10,0,437.0,299.0,2.1,29.2,669.0,686.56,504.46
2018,7,6,10,15,635.5,215.5,2.2,30.4,773.5,795.24,579.45
2018,7,6,10,30,834.0,132.0,2.3,31.6,878.0,903.82,646.46
2018,7,6,10,45,858.5,122.0,2.4,32.8,905.5,935.65,662.78
2018,7,6,11,0,883.0,112.0,2.5,34.0,933.0,965.49,678.33
2018,7,6,11,15,887.0,112.5,2.6,34.45,948.0,983.68,688.6
2018,7,6,11,30,891.0,113.0,2.7,34.9,963.0,998.83,697.1
2018,7,6,11,45,894.0,112.5,2.8,35.35,970.5,1008.86,702.51
2018,7,6,12,0,897.0,112.0,2.9,35.8,978.0,1015.7,706.05
2018,7,6,12,15,856.0,137.5,3.0,35.95,963.5,1001.29,697.41
2018,7,6,12,30,815.0,163.0,3.1,36.1,949.0,989.62,690.68
2018,7,6,12,45,842.5,144.5,3.25,36.2,951.0,987.64,690.53
2018,7,6,13,0,870.0,126.0,3.4,36.3,953.0,988.14,691.9
2018,7,6,13,15,858.0,132.0,3.5,36.25,937.0,971.01,682.3
2018,7,6,13,30,846.0,138.0,3.6,36.2,921.0,951.18,671.11
2018,7,6,13,45,865.0,122.5,3.7,36.1,906.5,936.3,663.21
2018,7,6,14,0,884.0,107.0,3.8,36.0,892.0,917.51,652.75
2018,7,6,14,15,886.5,101.0,3.9,35.75,866.5,889.84,636.9
2018,7,6,14,30,889.0,95.0,4.0,35.5,841.0,859.19,618.99
2018,7,6,14,45,788.0,139.5,4.05,35.25,780.5,794.38,577.84
2018,7,6,15,0,687.0,184.0,4.1,35.0,720.0,732.08,537.23
2018,7,6,15,15,713.5,160.5,4.1,35.0,691.5,700.6,516.97
2018,7,6,15,30,740.0,137.0,4.1,35.0,663.0,664.8,493.07
2018,7,6,15,45,784.5,110.0,4.15,34.15,636.0,634.09,474.07
2018,7,6,16,0,829.0,83.0,4.2,33.3,609.0,597.14,449.62
2018,7,6,16,15,813.0,80.0,4.15,32.7,562.5,545.05,411.59
2018,7,6,16,30,797.0,77.0,4.1,32.1,516.0,492.81,372.26
2018,7,6,16,45,756.5,78.0,4.1,31.45,463.0,433.38,326.44
2018,7,6,17,0,716.0,79.0,4.1,30.8,410.0,377.03,281.64
2018,7,6,17,15,615.0,87.0,3.95,29.95,347.5,308.06,227.05
2018,7,6,17,30,514.0,95.0,3.8,29.1,285.0,250.06,180.78
2018,7,6,17,45,468.0,85.5,3.65,28.25,238.5,199.57,139.31
2018,7,6,18,0,422.0,76.0,3.5,27.4,192.0,153.38,101.58
2018,7,6,18,15,373.5,65.0,3.25,26.5,152.0,111.22,68.46
2018,7,6,18,30,325.0,54.0,3.0,25.6,112.0,74.47,42.06
2018,7,6,18,45,268.5,41.0,2.8,24.75,79.0,41.18,21.93
2018,7,6,19,0,212.0,28.0,2.6,23.9,46.0,21.66,10.25
2018,7,6,19,15,128.5,16.5,2.5,23.4,25.5,16.22,0.0
2018,7,6,19,30,45.0,5.0,2.4,22.9,5.0,4.91,0.0
2018,7,6,19,45,22.5,2.5,2.35,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.6,17.0,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.8,17.3,10.0,8.85,0.0
2018,7,7,5,15,223.5,19.5,1.95,17.85,38.0,15.53,0.0
2018,7,7,5,30,363.0,30.0,2.1,18.4,66.0,23.11,13.04
2018,7,7,5,45,375.0,41.0,2.25,18.9,96.5,51.49,26.22
2018,7,7,6,0,387.0,52.0,2.4,19.4,127.0,85.35,49.0
2018,7,7,6,15,497.0,56.5,2.45,20.25,182.0,129.87,80.64
2018,7,7,6,30,607.0,61.0,2.5,21.1,237.0,186.64,125.16
2018,7,7,6,45,608.5,72.0,2.5,21.95,277.0,232.61,166.19
2018,7,7,7,0,610.0,83.0,2.5,22.8,317.0,278.51,206.68
2018,7,7,7,15,701.0,76.0,2.6,23.55,381.5,341.24,258.21
2018,7,7,7,30,792.0,69.0,2.7,24.3,446.0,411.72,315.11
2018,7,7,7,45,813.5,72.0,2.75,25.05,496.0,467.55,359.87
2018,7,7,8,0,835.0,75.0,2.8,25.8,546.0,523.74,403.41
2018,7,7,8,15,852.0,77.0,2.9,26.5,593.5,577.01,443.58
2018,7,7,8,30,869.0,79.0,3.0,27.2,641.0,630.28,482.47
2018,7,7,8,45,881.5,80.5,3.05,27.9,684.5,679.74,516.79
2018,7,7,9,0,894.0,82.0,3.1,28.6,728.0,728.27,548.01
2018,7,7,9,15,903.5,83.5,3.2,29.15,767.0,773.34,576.87
2018,7,7,9,30,913.0,85.0,3.3,29.7,806.0,816.76,604.22
2018,7,7,9,45,920.0,87.0,3.35,30.25,840.0,856.74,628.66
2018,7,7,10,0,927.0,89.0,3.4,30.8,874.0,894.47,651.33
2018,7,7,10,15,927.5,93.0,3.45,31.2,900.0,926.0,670.12
2018,7,7,10,30,928.0,97.0,3.5,31.6,926.0,954.57,686.9
2018,7,7,10,45,938.5,93.5,3.55,32.0,949.0,981.82,702.79
2018,7,7,11,0,949.0,90.0,3.6,32.4,972.0,1006.3,716.84
2018,7,7,11,15,952.0,90.5,3.6,32.65,986.5,1024.61,727.08
2018,7,7,11,30,955.0,91.0,3.6,32.9,1001.0,1039.62,735.31
2018,7,7,11,45,957.0,90.5,3.65,33.2,1008.0,1049.24,740.45
2018,7,7,12,0,959.0,90.0,3.7,33.5,1015.0,1055.42,743.55
2018,7,7,12,15,943.0,99.5,3.7,33.65,1009.0,1050.3,739.79
2018,7,7,12,30,927.0,109.0,3.7,33.8,1003.0,1041.72,734.06
2018,7,7,12,45,925.5,109.5,3.75,33.95,995.5,1035.18,730.09
2018,7,7,13,0,924.0,110.0,3.8,34.1,988.0,1025.32,724.1
2018,7,7,13,15,897.0,124.0,3.85,34.05,965.5,1001.05,709.64
2018,7,7,13,30,870.0,138.0,3.9,34.0,943.0,974.29,693.66
2018,7,7,13,45,824.5,160.0,3.95,33.95,908.0,940.83,673.29
2018,7,7,14,0,779.0,182.0,4.0,33.9,873.0,901.67,649.09
2018,7,7,14,15,771.5,178.0,4.05,33.6,844.0,869.59,630.02
2018,7,7,14,30,764.0,174.0,4.1,33.3,815.0,835.45,609.32
2018,7,7,14,45,735.5,176.0,4.2,32.95,772.0,789.72,580.86
2018,7,7,15,0,707.0,178.0,4.3,32.6,729.0,741.98,550.43
2018,7,7,15,15,779.5,137.5,4.3,32.6,716.0,726.24,541.04
2018,7,7,15,30,852.0,97.0,4.3,32.6,703.0,702.41,525.69
2018,7,7,15,45,829.5,97.0,4.35,31.6,656.0,650.07,491.36
2018,7,7,16,0,807.0,97.0,4.4,30.6,609.0,598.39,455.31
2018,7,7,16,15,807.0,88.0,4.35,29.9,566.5,550.01,420.02
2018,7,7,16,30,807.0,79.0,4.3,29.2,524.0,500.18,382.33
2018,7,7,16,45,786.0,76.0,4.3,28.45,475.0,445.3,339.47
2018,7,7,17,0,765.0,73.0,4.3,27.7,426.0,391.49,295.95
2018,7,7,17,15,736.5,68.5,4.2,26.7,376.0,334.8,249.09
2018,7,7,17,30,708.0,64.0,4.1,25.7,326.0,280.5,202.88
2018,7,7,17,45,668.0,59.5,3.95,24.75,276.5,225.95,156.07
2018,7,7,18,0,628.0,55.0,3.8,23.8,227.0,175.52,112.94
2018,7,7,18,15,569.0,49.0,3.65,22.85,180.5,123.9,71.5
2018,7,7,18,30,510.0,43.0,3.5,21.9,134.0,80.13,40.29
2018,7,7,18,45,416.5,35.0,3.35,21.0,94.5,40.19,18.73
2018,7,7,19,0,323.0,27.0,3.2,20.1,55.0,21.1,9.96
2018,7,7,19,15,186.0,16.5,3.1,19.6,30.5,16.22,0.0
2018,7,7,19,30,49.0,6.0,3.0,19.1,6.0,5.9,0.0
2018,7,7,19,45,24.5,3.0,2.95,18.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.4,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.6,10.0,8.85,0.0
2018,7,8,5,15,217.5,19.5,2.75,15.15,37.5,15.63,0.0
2018,7,8,5,30,355.0,30.0,2.8,15.7,65.0,23.21,13.19
2018,7,8,5,45,444.0,37.5,2.85,16.25,106.5,50.76,24.25
2018,7,8,6,0,533.0,45.0,2.9,16.8,148.0,92.83,49.75
2018,7,8,6,15,590.0,50.5,2.95,17.55,195.0,138.05,84.28
2018,7,8,6,30,647.0,56.0,3.0,18.3,242.0,190.81,128.44
2018,7,8,6,45,686.0,60.0,3.1,19.05,292.0,242.11,173.61
2018,7,8,7,0,725.0,64.0,3.2,19.8,342.0,297.35,222.09
2018,7,8,7,15,753.0,68.0,3.2,20.5,392.5,352.15,269.63
2018,7,8,7,30,781.0,72.0,3.2,21.2,443.0,409.21,317.62
2018,7,8,7,45,802.0,75.5,3.2,21.9,492.5,464.37,362.67
2018,7,8,8,0,823.0,79.0,3.2,22.6,542.0,520.62,406.97
2018,7,8,8,15,839.0,81.5,3.2,23.35,589.0,573.29,447.01
2018,7,8,8,30,855.0,84.0,3.2,24.1,636.0,625.88,485.63
2018,7,8,8,45,866.5,86.5,3.25,24.8,679.0,675.1,520.63
2018,7,8,9,0,878.0,89.0,3.3,25.5,722.0,723.35,552.2
2018,7,8,9,15,885.0,92.0,3.35,26.15,760.0,767.46,580.44
2018,7,8,9,30,892.0,95.0,3.4,26.8,798.0,809.78,607.01
2018,7,8,9,45,896.5,98.5,3.45,27.4,831.0,848.53,630.9
2018,7,8,10,0,901.0,102.0,3.5,28.0,864.0,884.92,652.94
2018,7,8,10,15,908.0,103.0,3.55,28.35,892.5,918.48,673.54
2018,7,8,10,30,915.0,104.0,3.6,28.7,921.0,949.5,692.35
2018,7,8,10,45,919.5,105.0,3.65,29.05,942.5,975.46,707.77
2018,7,8,11,0,924.0,106.0,3.7,29.4,964.0,998.46,721.26
2018,7,8,11,15,928.0,105.5,3.8,29.65,978.5,1016.38,732.12
2018,7,8,11,30,932.0,105.0,3.9,29.9,993.0,1031.1,741.02
2018,7,8,11,45,934.5,105.0,3.95,30.15,1001.0,1041.57,746.95
2018,7,8,12,0,937.0,105.0,4.0,30.4,1009.0,1048.7,750.85
2018,7,8,12,15,936.0,105.5,4.05,30.55,1008.0,1049.43,751.1
2018,7,8,12,30,935.0,106.0,4.1,30.7,1007.0,1046.76,749.32
2018,7,8,12,45,931.5,107.0,4.15,30.9,998.5,1038.72,744.09
2018,7,8,13,0,928.0,108.0,4.2,31.1,990.0,1027.37,736.85
2018,7,8,13,15,925.5,107.5,4.2,31.15,975.0,1012.22,727.42
2018,7,8,13,30,923.0,107.0,4.2,31.2,960.0,993.87,716.01
2018,7,8,13,45,918.5,105.0,4.25,31.3,937.0,969.0,700.54
2018,7,8,14,0,914.0,103.0,4.3,31.4,914.0,941.2,683.17
2018,7,8,14,15,908.0,101.5,4.3,31.2,885.0,909.8,663.93
2018,7,8,14,30,902.0,100.0,4.3,31.0,856.0,875.84,642.88
2018,7,8,14,45,894.0,98.5,4.3,30.85,821.5,837.84,618.82
2018,7,8,15,0,886.0,97.0,4.3,30.7,787.0,797.78,593.14
2018,7,8,15,15,875.0,95.5,4.3,30.7,747.5,753.62,564.01
2018,7,8,15,30,864.0,94.0,4.3,30.7,708.0,708.04,533.58
2018,7,8,15,45,850.5,91.0,4.3,29.85,663.5,658.11,500.74
2018,7,8,16,0,837.0,88.0,4.3,29.0,619.0,607.47,464.98
2018,7,8,16,15,819.5,85.5,4.3,28.4,571.5,554.74,425.99
2018,7,8,16,30,802.0,83.0,4.3,27.8,524.0,501.76,385.54
2018,7,8,16,45,780.5,79.5,4.25,27.2,475.0,446.35,341.85
2018,7,8,17,0,759.0,76.0,4.2,26.6,426.0,392.08,297.61
2018,7,8,17,15,729.0,71.5,4.15,25.7,375.5,335.12,250.38
2018,7,8,17,30,699.0,67.0,4.1,24.8,325.0,280.73,203.97
2018,7,8,17,45,657.0,62.5,4.0,23.9,275.5,226.12,157.07
2018,7,8,18,0,615.0,58.0,3.9,23.0,226.0,174.54,113.01
2018,7,8,18,15,553.0,51.0,3.8,22.05,179.0,123.5,72.09
2018,7,8,18,30,491.0,44.0,3.7,21.1,132.0,79.41,40.57
2018,7,8,18,45,396.0,36.0,3.6,20.15,93.0,40.47,19.46
2018,7,8,19,0,301.0,28.0,3.5,19.2,54.0,22.13,10.67
2018,7,8,19,15,172.0,16.5,3.45,18.7,29.5,16.22,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.2,5.0,4.91,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,2.6,14.15,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,2.8,14.4,9.0,7.86,0.0
2018,7,9,5,15,209.5,19.5,2.85,15.0,36.5,15.73,0.0
2018,7,9,5,30,344.0,31.0,2.9,15.6,64.0,24.31,13.95
2018,7,9,5,45,435.5,38.0,2.95,16.15,105.0,50.25,24.29
2018,7,9,6,0,527.0,45.0,3.0,16.7,146.0,91.53,49.0
2018,7,9,6,15,585.5,50.5,3.05,17.55,193.5,136.6,83.23
2018,7,9,6,30,644.0,56.0,3.1,18.4,241.0,189.39,127.26
2018,7,9,6,45,684.5,61.0,3.2,19.2,291.5,241.89,173.29
2018,7,9,7,0,725.0,66.0,3.3,20.0,342.0,298.52,222.78
2018,7,9,7,15,753.0,69.0,3.25,20.8,392.0,352.35,269.41
2018,7,9,7,30,781.0,72.0,3.2,21.6,442.0,408.43,316.46
2018,7,9,7,45,801.0,75.5,3.15,22.4,491.0,463.14,360.9
2018,7,9,8,0,821.0,79.0,3.1,23.2,540.0,518.83,404.44
2018,7,9,8,15,836.5,82.0,3.05,24.05,587.0,571.65,444.15
2018,7,9,8,30,852.0,85.0,3.0,24.9,634.0,624.35,482.31
2018,7,9,8,45,863.5,88.0,2.95,25.75,677.5,674.0,516.8
2018,7,9,9,0,875.0,91.0,2.9,26.6,721.0,722.67,547.64
2018,7,9,9,15,884.0,93.0,2.95,27.45,759.5,767.21,575.42
2018,7,9,9,30,893.0,95.0,3.0,28.3,798.0,810.12,601.6
2018,7,9,9,45,899.5,97.5,3.05,29.1,831.5,849.6,625.17
2018,7,9,10,0,906.0,100.0,3.1,29.9,865.0,886.84,646.94
2018,7,9,10,15,911.0,101.5,3.15,30.65,892.5,919.33,665.45
2018,7,9,10,30,916.0,103.0,3.2,31.4,920.0,949.14,682.07
2018,7,9,10,45,919.5,103.5,3.25,32.15,940.5,973.73,695.21
2018,7,9,11,0,923.0,104.0,3.3,32.9,961.0,995.31,706.41
2018,7,9,11,15,924.5,105.0,3.35,33.55,974.5,1012.34,715.01
2018,7,9,11,30,926.0,106.0,3.4,34.2,988.0,1026.12,721.63
2018,7,9,11,45,926.5,107.0,3.5,34.9,994.5,1035.6,725.84
2018,7,9,12,0,927.0,108.0,3.6,35.6,1001.0,1041.73,728.06
2018,7,9,12,15,926.5,107.5,3.65,35.8,1000.0,1041.97,727.87
2018,7,9,12,30,926.0,107.0,3.7,36.0,999.0,1038.84,725.73
2018,7,9,12,45,923.5,107.5,3.8,36.2,991.0,1031.37,721.34
2018,7,9,13,0,921.0,108.0,3.9,36.4,983.0,1020.6,714.99
2018,7,9,13,15,918.5,107.5,4.0,36.35,968.0,1005.56,706.76
2018,7,9,13,30,916.0,107.0,4.1,36.3,953.0,987.34,696.55
2018,7,9,13,45,912.5,105.0,4.2,36.2,931.0,963.56,682.94
2018,7,9,14,0,909.0,103.0,4.3,36.1,909.0,936.83,667.38
2018,7,9,14,15,903.5,102.0,4.4,35.85,881.0,906.52,649.79
2018,7,9,14,30,898.0,101.0,4.5,35.6,853.0,873.63,630.35
2018,7,9,14,45,891.0,99.5,4.55,35.3,819.5,836.59,607.87
2018,7,9,15,0,884.0,98.0,4.6,35.0,786.0,797.42,583.7
2018,7,9,15,15,873.5,95.5,4.6,35.0,746.0,752.68,554.57
2018,7,9,15,30,863.0,93.0,4.6,35.0,706.0,706.49,524.13
2018,7,9,15,45,851.5,90.0,4.7,34.05,662.5,657.91,493.27
2018,7,9,16,0,840.0,87.0,4.8,33.1,619.0,608.44,459.39
2018,7,9,16,15,826.0,83.0,4.75,32.4,572.5,555.89,421.1
2018,7,9,16,30,812.0,79.0,4.7,31.7,526.0,503.0,381.29
2018,7,9,16,45,791.5,76.0,4.7,31.0,477.0,448.05,338.64
2018,7,9,17,0,771.0,73.0,4.7,30.3,428.0,394.1,295.27
2018,7,9,17,15,742.0,68.5,4.55,29.25,377.5,336.85,248.33
2018,7,9,17,30,713.0,64.0,4.4,28.2,327.0,282.04,202.08
2018,7,9,17,45,672.5,59.0,4.25,27.15,277.0,226.53,154.97
2018,7,9,18,0,632.0,54.0,4.1,26.1,227.0,175.22,111.53
2018,7,9,18,15,571.5,48.5,3.85,25.1,180.5,123.63,70.52
2018,7,9,18,30,511.0,43.0,3.6,24.1,134.0,80.04,39.82
2018,7,9,18,45,415.5,35.0,3.35,23.05,94.0,39.97,18.49
2018,7,9,19,0,320.0,27.0,3.1,22.0,54.0,21.2,9.69
2018,7,9,19,15,184.0,16.0,3.0,21.45,29.5,15.73,0.0
2018,7,9,19,30,48.0,5.0,2.9,20.9,5.0,4.91,0.0
2018,7,9,19,45,24.0,2.5,2.85,20.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.0,1.65,15.8,4.5,0.0,0.0
2018,7,10,5,0,91.0,8.0,1.9,16.1,9.0,7.86,0.0
2018,7,10,5,15,237.0,18.5,2.1,16.6,37.0,14.83,0.0
2018,7,10,5,30,383.0,29.0,2.3,17.1,65.0,22.47,12.24
2018,7,10,5,45,472.5,35.5,2.5,17.6,106.5,48.84,22.27
2018,7,10,6,0,562.0,42.0,2.7,18.1,148.0,92.89,48.48
2018,7,10,6,15,619.0,47.0,2.7,18.9,196.5,138.94,83.2
2018,7,10,6,30,676.0,52.0,2.7,19.7,245.0,191.37,126.84
2018,7,10,6,45,715.0,56.0,2.7,20.55,295.5,244.24,173.05
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,301.05,222.46
2018,7,10,7,15,782.0,63.0,2.75,22.25,397.0,356.43,270.12
2018,7,10,7,30,810.0,66.0,2.8,23.1,448.0,414.68,318.59
2018,7,10,7,45,830.0,69.0,2.8,24.0,498.0,470.16,363.24
2018,7,10,8,0,850.0,72.0,2.8,24.9,548.0,526.47,406.8
2018,7,10,8,15,865.5,74.0,2.8,25.65,595.5,579.71,446.75
2018,7,10,8,30,881.0,76.0,2.8,26.4,643.0,632.78,485.16
2018,7,10,8,45,893.0,78.0,2.8,27.15,687.0,683.08,519.76
2018,7,10,9,0,905.0,80.0,2.8,27.9,731.0,732.39,551.1
2018,7,10,9,15,910.0,84.5,2.8,28.65,769.5,777.72,579.05
2018,7,10,9,30,915.0,89.0,2.8,29.4,808.0,821.03,605.12
2018,7,10,9,45,917.5,93.5,2.85,30.2,841.0,860.05,628.09
2018,7,10,10,0,920.0,98.0,2.9,31.0,874.0,896.53,649.07
2018,7,10,10,15,927.0,99.0,2.95,31.7,903.0,930.74,668.61
2018,7,10,10,30,934.0,100.0,3.0,32.4,932.0,962.35,686.29
2018,7,10,10,45,938.5,101.0,3.05,33.15,954.0,988.84,700.43
2018,7,10,11,0,943.0,102.0,3.1,33.9,976.0,1012.31,712.63
2018,7,10,11,15,945.5,102.5,3.2,34.15,990.5,1030.17,723.18
2018,7,10,11,30,948.0,103.0,3.3,34.4,1005.0,1044.73,731.78
2018,7,10,11,45,949.5,103.0,3.35,34.65,1012.0,1054.43,737.05
2018,7,10,12,0,951.0,103.0,3.4,34.9,1019.0,1060.7,740.34
2018,7,10,12,15,950.0,103.5,3.5,34.85,1018.0,1061.52,741.68
2018,7,10,12,30,949.0,104.0,3.6,34.8,1017.0,1058.88,741.01
2018,7,10,12,45,946.0,105.0,3.7,34.75,1009.0,1051.31,737.36
2018,7,10,13,0,943.0,106.0,3.8,34.7,1001.0,1040.37,731.7
2018,7,10,13,15,940.5,105.0,3.9,34.4,985.5,1024.55,723.77
2018,7,10,13,30,938.0,104.0,4.0,34.1,970.0,1005.46,713.79
2018,7,10,13,45,934.5,102.5,4.05,33.85,948.0,981.76,700.38
2018,7,10,14,0,931.0,101.0,4.1,33.6,926.0,955.02,684.99
2018,7,10,14,15,925.5,100.0,4.15,33.2,897.5,924.12,667.2
2018,7,10,14,30,920.0,99.0,4.2,32.8,869.0,890.58,647.51
2018,7,10,14,45,913.0,96.5,4.25,32.4,834.0,851.79,624.08
2018,7,10,15,0,906.0,94.0,4.3,32.0,799.0,810.8,598.88
2018,7,10,15,15,896.0,92.0,4.3,32.0,759.0,766.09,569.63
2018,7,10,15,30,886.0,90.0,4.3,32.0,719.0,719.82,539.0
2018,7,10,15,45,873.0,87.5,4.3,30.75,674.0,669.74,507.41
2018,7,10,16,0,860.0,85.0,4.3,29.5,629.0,618.85,472.44
2018,7,10,16,15,845.0,81.5,4.25,28.65,581.5,565.26,433.33
2018,7,10,16,30,830.0,78.0,4.2,27.8,534.0,511.55,392.74
2018,7,10,16,45,809.0,74.5,4.2,26.95,484.0,454.76,348.42
2018,7,10,17,0,788.0,71.0,4.2,26.1,434.0,399.16,303.4
2018,7,10,17,15,759.5,67.0,4.1,25.1,383.0,341.66,255.56
2018,7,10,17,30,731.0,63.0,4.0,24.1,332.0,286.52,208.29
2018,7,10,17,45,690.0,58.5,3.95,23.05,281.5,230.36,159.9
2018,7,10,18,0,649.0,54.0,3.9,22.0,231.0,178.44,115.25
2018,7,10,18,15,587.5,48.0,3.85,21.1,183.0,125.27,72.33
2018,7,10,18,30,526.0,42.0,3.8,20.2,135.0,80.22,40.09
2018,7,10,18,45,428.5,35.0,3.7,19.25,95.0,40.22,18.85
2018,7,10,19,0,331.0,28.0,3.6,18.3,55.0,22.27,10.53
2018,7,10,19,15,190.0,16.5,3.6,17.85,30.0,16.22,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.4,5.0,4.91,0.0
2018,7,10,19,45,24.5,2.5,3.6,16.9,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,41.0,4.0,2.1,13.9,4.5,0.0,0.0
2018,7,11,5,0,82.0,8.0,2.3,14.2,9.0,7.86,0.0
2018,7,11,5,15,223.5,18.0,2.4,14.85,35.5,14.43,0.0
2018,7,11,5,30,365.0,28.0,2.5,15.5,62.0,21.61,11.5
2018,7,11,5,45,458.0,35.5,2.6,16.15,104.0,47.59,22.02
2018,7,11,6,0,551.0,43.0,2.7,16.8,146.0,90.53,47.31
2018,7,11,6,15,429.0,65.0,2.65,17.45,160.0,125.16,80.4
2018,7,11,6,30,307.0,87.0,2.6,18.1,174.0,145.38,103.83
2018,7,11,6,45,446.5,87.0,2.55,18.7,241.5,200.83,147.11
2018,7,11,7,0,586.0,87.0,2.5,19.3,309.0,272.07,204.56
2018,7,11,7,15,695.5,77.0,2.45,20.15,377.5,337.23,258.04
2018,7,11,7,30,805.0,67.0,2.4,21.0,446.0,412.1,318.57
2018,7,11,7,45,826.5,69.5,2.4,21.85,496.0,468.2,363.86
2018,7,11,8,0,848.0,72.0,2.4,22.7,546.0,524.65,407.79
2018,7,11,8,15,864.0,74.0,2.35,23.55,593.5,578.12,447.7
2018,7,11,8,30,880.0,76.0,2.3,24.4,641.0,631.49,485.96
