Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,13.76,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,20.3,6.75
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,38.46,21.62
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,72.31,42.66
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,105.86,68.98
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,140.25,98.05
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,181.14,132.37
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,225.05,169.19
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,281.9,214.65
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,350.37,269.07
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,402.81,310.87
2018,7,21,8,0,631.0,126.0,2.6,25.3,469.0,458.02,353.67
2018,7,21,8,15,663.5,127.0,2.6,26.05,517.0,510.29,393.01
2018,7,21,8,30,696.0,128.0,2.6,26.8,565.0,564.43,432.54
2018,7,21,8,45,712.5,132.0,2.65,27.55,607.5,612.51,466.55
2018,7,21,9,0,729.0,136.0,2.7,28.3,650.0,659.94,499.18
2018,7,21,9,15,688.5,164.5,2.75,28.9,672.0,690.12,517.93
2018,7,21,9,30,648.0,193.0,2.8,29.5,694.0,714.66,532.35
2018,7,21,9,45,686.0,184.5,2.9,30.15,736.0,761.68,563.63
2018,7,21,10,0,724.0,176.0,3.0,30.8,778.0,809.07,593.41
2018,7,21,10,15,714.0,188.5,3.1,31.2,799.5,835.42,609.41
2018,7,21,10,30,704.0,201.0,3.2,31.6,821.0,858.85,623.57
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,887.04,640.86
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,913.24,656.74
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,933.99,669.48
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,955.85,683.01
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,966.06,689.07
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,973.36,693.43
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,977.07,696.01
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,977.75,696.77
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,975.27,695.78
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,964.11,689.29
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,948.96,680.49
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,930.92,669.88
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,908.64,656.64
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,887.78,644.33
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,857.74,625.9
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,825.44,605.88
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,788.28,582.51
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,749.31,557.67
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,706.01,528.88
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,661.69,498.65
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,614.09,465.85
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,566.1,431.77
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,514.68,393.95
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,463.81,355.33
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,409.65,312.92
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,357.21,270.57
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,302.87,225.82
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,251.79,182.76
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,200.04,139.28
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,153.46,100.5
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,107.69,64.94
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,69.05,38.1
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,35.0,18.59
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,19.63,3.83
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,13.27,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,13.76,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,20.38,6.03
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,36.7,19.29
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,71.5,39.57
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,84.2,54.25
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,83.62,59.92
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,106.79,80.82
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,125.83,97.41
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,171.97,133.66
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,224.03,174.31
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,266.29,206.87
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,311.26,241.01
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,416.19,322.42
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,539.72,415.83
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,605.93,464.01
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,677.42,514.78
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,721.41,542.96
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,764.01,569.94
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,799.91,592.01
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,836.1,614.07
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,868.45,633.6
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,898.48,651.49
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,923.69,666.15
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,946.18,679.05
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,963.35,688.68
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,977.55,696.51
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,987.74,702.38
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,994.81,706.39
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,996.72,707.29
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,995.46,706.33
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,989.5,702.5
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,980.34,696.77
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,965.63,688.02
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,947.89,677.4
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,924.82,663.51
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,899.0,647.83
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,868.26,629.76
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,835.15,609.92
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,798.28,587.22
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,759.56,562.98
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,717.76,535.46
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,672.6,505.29
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,623.81,472.48
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,574.54,437.88
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,522.49,399.5
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,470.9,360.24
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,416.24,317.42
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,362.42,273.91
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,306.92,228.23
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,254.52,183.96
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,201.81,139.35
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,154.12,99.35
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,107.05,62.64
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,67.68,35.54
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,33.12,16.8
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,18.84,2.44
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,12.78,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,12.78,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,19.2,4.54
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,34.88,17.11
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,72.2,37.62
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,102.66,62.84
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,127.54,86.63
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,152.77,112.89
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,166.24,127.78
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,229.06,176.46
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,309.06,239.32
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,365.66,284.15
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,427.16,331.9
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,498.29,385.76
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,576.33,443.14
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,633.74,484.02
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,691.98,523.14
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,737.6,551.7
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,781.88,578.92
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,821.91,603.29
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,860.01,626.08
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,893.5,645.91
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,924.4,663.93
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,949.69,678.12
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,971.99,690.38
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,990.27,701.37
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,1005.31,710.4
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,1014.58,715.35
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,1020.49,718.33
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,1021.52,719.8
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,1019.22,719.3
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,1011.14,715.25
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,999.84,709.26
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,984.76,700.46
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,966.55,689.71
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,943.87,676.54
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,918.29,661.45
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,887.28,642.84
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,853.8,622.47
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,814.2,597.66
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,773.11,571.58
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,730.33,543.51
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,687.46,515.07
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,638.61,482.42
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,589.08,447.75
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,533.87,407.3
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,479.66,366.33
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,423.0,322.23
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,368.76,278.59
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,311.8,231.86
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,258.11,186.65
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,202.61,139.97
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,152.44,98.12
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,104.23,61.19
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,65.66,35.29
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,31.81,16.35
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,18.04,0.92
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,12.29,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,13.27,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,20.4,4.02
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,35.26,17.98
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,71.35,37.98
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,102.96,62.73
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,133.31,89.67
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,161.4,117.14
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,183.31,138.67
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,244.14,187.45
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,317.49,246.21
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,373.81,291.42
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,434.43,338.87
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,508.42,395.62
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,590.79,457.07
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,642.53,494.06
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,695.37,529.55
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,739.87,558.26
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,782.68,585.44
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,822.15,609.72
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,859.32,632.15
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,892.69,652.63
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,923.58,671.37
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,949.91,686.89
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,973.4,700.53
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,991.44,711.4
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,1006.34,720.35
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,1017.03,727.18
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,1024.41,732.02
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,1026.46,733.69
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,1025.15,733.37
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,1016.99,728.78
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,1005.57,722.21
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,991.38,713.94
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,974.01,703.69
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,950.66,689.57
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,924.4,673.55
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,893.52,654.68
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,860.08,634.0
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,822.2,609.93
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,782.29,584.26
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,737.92,554.86
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,692.21,524.19
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,643.6,491.45
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,592.94,455.4
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,539.66,415.78
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,486.52,374.96
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,431.04,331.0
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,376.94,286.67
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,320.3,239.35
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,265.57,192.48
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,209.98,144.91
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,159.34,101.97
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,109.94,63.14
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,68.48,34.79
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,31.03,15.22
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,17.69,0.0
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,10.81,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,12.29,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,17.49,1.49
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,31.59,14.16
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,70.66,34.31
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,113.44,65.02
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,161.51,104.34
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,214.18,149.17
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,271.68,198.53
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,327.62,246.5
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,387.02,295.95
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,442.92,341.27
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,499.48,385.43
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,553.53,426.43
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,607.59,466.01
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,658.23,501.95
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,707.99,534.37
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,753.15,562.83
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,796.46,589.57
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,836.37,613.79
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,873.81,636.07
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,907.15,655.52
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,937.88,673.13
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,964.48,687.97
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,988.06,700.85
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,1007.07,712.04
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,1022.82,721.25
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,1032.23,726.37
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,1038.23,729.49
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,1040.32,731.39
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,1038.97,731.26
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,1030.69,727.02
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,1019.06,720.77
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,1003.63,712.61
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,984.99,702.44
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,954.01,684.14
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,921.01,664.45
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,881.19,640.86
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,836.76,613.85
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,812.21,599.82
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,780.47,580.61
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,736.2,551.27
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,688.59,519.29
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,646.19,491.97
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,601.21,461.46
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,546.73,421.36
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,492.59,380.17
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,429.11,330.56
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,368.52,281.73
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,316.11,237.44
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,264.88,192.82
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,209.06,144.93
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,158.75,102.28
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,109.04,63.23
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,67.69,35.0
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,31.23,15.9
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,18.15,0.0
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,11.3,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,11.3,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,18.07,0.29
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,33.31,17.23
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,69.13,37.38
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,108.33,65.94
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,152.5,101.87
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,190.72,136.44
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,228.37,170.33
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,267.15,204.37
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,302.56,234.21
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,369.12,286.66
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,447.79,347.44
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,512.55,396.24
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,582.78,447.66
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,638.24,486.91
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,694.87,525.49
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,740.81,553.86
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,785.26,580.69
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,821.93,601.94
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,858.81,623.02
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,892.88,643.0
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,924.6,661.31
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,951.02,676.12
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,974.62,689.11
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,994.27,700.9
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,1010.87,710.86
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,1020.86,717.16
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,1027.61,721.57
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,1029.1,723.45
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,1027.32,723.41
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,1020.28,720.31
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,1010.04,715.3
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,992.3,705.96
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,971.65,694.81
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,949.66,682.76
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,924.64,668.68
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,892.95,650.9
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,858.8,631.26
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,823.2,610.02
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,782.38,584.89
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,737.51,555.11
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,691.48,524.04
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,641.35,491.05
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,590.67,456.34
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,536.71,416.5
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,483.05,375.52
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,425.91,330.58
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,370.82,285.64
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,313.94,237.81
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,260.17,191.42
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,205.32,144.13
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,155.48,101.59
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,106.58,62.85
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,65.61,34.49
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,29.74,15.13
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,16.97,0.0
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,10.32,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,10.81,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,17.28,0.0
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,31.51,16.36
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,64.83,35.95
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,75.7,46.24
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,79.0,52.7
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,84.76,62.16
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,78.18,59.71
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,110.89,86.32
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,144.21,112.96
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,169.16,132.45
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,194.85,152.3
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,255.35,199.68
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,318.81,248.55
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,448.89,350.52
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,595.49,461.43
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,684.19,526.64
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,778.25,592.55
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,823.08,621.01
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,863.84,646.61
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,898.16,667.68
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,930.07,687.0
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,957.01,703.32
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,981.17,717.79
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,1000.95,729.51
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,1017.66,739.29
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,1027.72,745.16
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,1034.51,749.05
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,1038.5,751.38
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,1039.14,751.68
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,1033.86,748.76
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,1025.12,743.73
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,1010.12,734.87
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,991.84,723.95
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,969.35,710.32
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,943.74,694.63
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,912.6,675.61
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,878.8,654.68
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,840.65,630.38
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,800.24,604.31
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,754.18,573.49
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,706.71,541.33
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,656.75,507.25
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,606.77,471.08
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,551.44,429.75
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,496.39,387.22
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,438.96,341.29
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,383.14,295.09
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,324.18,245.44
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,267.69,196.62
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,210.46,147.23
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,159.0,103.33
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,108.19,63.29
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,66.25,34.65
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,29.87,15.45
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,17.42,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,8.36,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,14.46,0.0
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,32.41,18.61
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,61.86,39.24
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,94.66,64.45
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,131.4,94.44
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,158.96,119.71
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,183.13,141.6
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,216.94,169.87
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,251.09,197.71
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,291.97,230.18
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,336.56,264.81
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,419.22,328.78
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,516.83,402.37
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,581.62,449.42
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,652.34,499.65
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,694.36,527.12
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,735.0,553.06
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,770.42,574.75
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,803.66,594.53
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,837.53,615.72
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,869.92,635.63
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,897.3,651.64
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,922.71,666.22
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,941.08,677.5
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,957.07,687.3
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,967.58,693.2
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,975.48,697.52
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,983.63,703.58
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,988.93,707.32
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,991.07,709.29
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,989.86,709.24
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,974.33,700.29
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,956.01,689.68
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,933.07,676.53
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,907.59,661.64
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,876.91,643.17
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,844.06,623.13
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,806.14,599.81
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,766.56,574.42
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,720.82,542.83
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,674.37,510.18
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,625.28,476.96
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,575.68,442.29
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,523.66,404.22
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,471.42,364.69
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,417.08,322.02
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,363.98,278.97
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,308.13,232.94
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,255.49,188.44
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,201.49,142.79
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,151.55,100.97
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,103.73,63.69
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,63.96,36.05
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,29.78,18.24
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,15.77,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,9.83,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,9.34,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,14.85,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,26.65,13.57
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,52.17,29.63
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,75.39,49.9
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,92.53,66.83
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,109.93,83.86
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,121.38,94.93
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,150.02,117.94
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,180.13,141.83
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,240.61,189.62
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,306.63,241.25
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,368.5,289.12
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,434.12,339.1
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,530.62,413.32
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,639.69,494.79
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,704.61,541.56
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,772.08,587.88
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,809.66,611.68
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,844.88,633.83
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,879.09,655.09
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,911.16,674.73
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,935.97,689.44
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,957.98,702.3
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,966.73,707.19
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,971.97,710.0
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,944.88,691.87
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,908.34,664.53
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,839.27,615.29
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,762.51,560.28
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,795.91,585.52
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,832.69,612.03
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,822.82,606.77
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,810.99,600.52
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,791.27,588.93
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,769.67,575.98
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,712.31,535.92
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,652.69,493.9
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,616.35,469.29
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,579.96,444.16
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,599.89,462.49
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,604.98,469.17
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,572.56,446.91
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,534.86,420.07
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,494.91,389.97
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,451.87,356.29
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,399.11,313.66
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,347.86,270.98
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,290.79,222.77
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,237.64,176.99
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,191.98,136.32
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,147.91,97.35
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,98.1,58.61
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,58.14,31.41
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,26.01,15.11
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,14.98,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,9.34,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,8.85,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,14.06,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,26.52,13.4
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,55.09,30.9
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,81.8,53.28
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,104.67,74.6
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,126.85,96.2
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,141.56,110.42
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,201.95,157.49
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,276.51,216.49
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,348.35,273.36
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,432.84,339.41
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,492.57,385.31
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,555.74,432.65
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,622.55,482.05
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,694.18,533.5
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,740.33,563.08
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,785.31,591.49
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,823.91,614.94
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,863.21,638.54
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,899.16,659.31
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,932.8,678.3
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,959.57,692.88
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,983.55,705.61
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,1003.2,715.72
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,1019.69,723.85
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,1020.38,722.67
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,1017.25,719.34
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,1025.15,723.7
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,1029.72,725.97
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,1022.04,721.12
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,1011.09,714.41
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,994.97,705.4
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,975.76,694.5
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,951.64,680.46
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,924.71,664.59
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,892.47,645.52
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,857.88,624.77
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,821.12,602.37
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,779.32,576.3
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,733.5,546.36
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,686.57,514.98
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,635.05,480.35
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,583.52,444.55
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,527.15,403.26
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,472.14,361.67
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,414.29,316.71
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,359.02,272.34
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,301.18,225.24
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,247.6,180.51
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,193.58,135.57
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,145.13,95.84
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,97.27,59.17
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,58.25,32.51
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,25.74,14.46
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,12.51,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
