Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,45,112.5,23.0,1.95,23.25,34.0,18.06,0.07
2018,8,9,19,0,35.0,7.0,1.8,22.1,8.0,6.88,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,1.85,15.55,7.5,0.0,0.0
2018,8,10,5,30,93.0,13.0,2.1,16.2,15.0,12.78,0.0
2018,8,10,5,45,210.5,26.0,2.4,16.8,47.0,20.35,6.54
2018,8,10,6,0,328.0,39.0,2.7,17.4,79.0,52.39,26.8
2018,8,10,6,15,406.5,49.5,2.65,18.2,123.0,91.67,52.87
2018,8,10,6,30,485.0,60.0,2.6,19.0,167.0,140.16,90.09
2018,8,10,6,45,537.0,69.0,2.6,19.8,216.5,190.2,132.22
2018,8,10,7,0,589.0,78.0,2.6,20.6,266.0,246.01,179.97
2018,8,10,7,15,626.0,85.0,2.6,21.75,316.5,300.23,226.29
2018,8,10,7,30,663.0,92.0,2.6,22.9,367.0,357.98,274.24
2018,8,10,7,45,689.5,98.0,2.6,24.0,417.0,413.22,318.89
2018,8,10,8,0,716.0,104.0,2.6,25.1,467.0,470.28,363.25
2018,8,10,8,15,738.0,109.0,2.6,26.0,515.5,525.34,404.78
2018,8,10,8,30,760.0,114.0,2.6,26.9,564.0,580.99,445.23
2018,8,10,8,45,777.5,117.0,2.6,27.75,609.0,632.12,481.18
2018,8,10,9,0,795.0,120.0,2.6,28.6,654.0,682.98,515.76
2018,8,10,9,15,800.5,127.5,2.65,29.35,693.0,729.06,545.28
2018,8,10,9,30,806.0,135.0,2.7,30.1,732.0,773.38,572.67
2018,8,10,9,45,806.0,142.5,2.75,30.85,764.0,811.26,595.29
2018,8,10,10,0,806.0,150.0,2.8,31.6,796.0,846.65,616.0
2018,8,10,10,15,815.5,151.0,2.85,32.1,825.0,881.11,636.49
2018,8,10,10,30,825.0,152.0,2.9,32.6,854.0,913.33,655.36
2018,8,10,10,45,832.5,153.0,2.95,33.1,877.0,941.27,671.36
2018,8,10,11,0,840.0,154.0,3.0,33.6,900.0,966.53,685.61
2018,8,10,11,15,844.0,154.5,3.1,33.9,914.5,985.04,696.54
2018,8,10,11,30,848.0,155.0,3.2,34.2,929.0,1000.49,705.63
2018,8,10,11,45,850.0,155.5,3.25,34.5,936.5,1010.79,711.21
2018,8,10,12,0,852.0,156.0,3.3,34.8,944.0,1017.84,714.88
2018,8,10,12,15,849.0,157.5,3.35,35.15,942.5,1017.65,714.0
2018,8,10,12,30,846.0,159.0,3.4,35.5,941.0,1014.15,711.21
2018,8,10,12,45,840.5,161.0,3.4,35.9,932.0,1005.43,704.8
2018,8,10,13,0,835.0,163.0,3.4,36.3,923.0,993.54,696.55
2018,8,10,13,15,830.5,162.0,3.45,36.35,907.0,976.44,686.49
2018,8,10,13,30,826.0,161.0,3.5,36.4,891.0,956.35,674.62
2018,8,10,13,45,819.5,159.0,3.55,36.5,867.5,930.51,658.96
2018,8,10,14,0,813.0,157.0,3.6,36.6,844.0,902.02,641.59
2018,8,10,14,15,803.0,156.0,3.65,36.3,814.0,869.01,622.25
2018,8,10,14,30,793.0,155.0,3.7,36.0,784.0,833.87,601.34
2018,8,10,14,45,780.0,152.0,3.75,35.75,747.5,792.36,575.82
2018,8,10,15,0,767.0,149.0,3.8,35.5,711.0,749.37,548.97
2018,8,10,15,15,751.5,146.0,3.8,35.5,670.0,704.43,519.21
2018,8,10,15,30,736.0,143.0,3.8,35.5,629.0,657.41,486.62
2018,8,10,15,45,713.5,139.5,3.8,34.4,583.0,604.88,451.46
2018,8,10,16,0,691.0,136.0,3.8,33.3,537.0,552.75,415.38
2018,8,10,16,15,662.5,131.0,3.75,32.45,488.0,496.56,374.6
2018,8,10,16,30,634.0,126.0,3.7,31.6,439.0,441.97,333.71
2018,8,10,16,45,599.0,119.0,3.6,30.75,388.5,384.48,289.33
2018,8,10,17,0,564.0,112.0,3.5,29.9,338.0,329.9,245.93
2018,8,10,17,15,520.0,102.5,3.35,28.7,288.0,271.9,199.29
2018,8,10,17,30,476.0,93.0,3.2,27.5,238.0,219.77,156.46
2018,8,10,17,45,417.0,81.0,3.05,26.35,190.5,166.77,113.39
2018,8,10,18,0,358.0,69.0,2.9,25.2,143.0,120.42,76.66
2018,8,10,18,15,279.5,54.0,2.85,24.25,101.5,76.2,44.48
2018,8,10,18,30,201.0,39.0,2.8,23.3,60.0,41.12,21.49
2018,8,10,18,45,118.0,23.5,2.75,22.4,34.0,18.58,0.0
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,7.86,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,2.9,16.75,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,3.0,17.2,12.0,10.81,0.0
2018,8,11,5,45,132.5,26.5,3.15,17.6,40.0,20.82,5.77
2018,8,11,6,0,216.0,42.0,3.3,18.0,68.0,48.18,26.66
2018,8,11,6,15,289.5,58.0,3.3,18.7,110.5,85.64,52.71
2018,8,11,6,30,363.0,74.0,3.3,19.4,153.0,131.71,88.1
2018,8,11,6,45,417.0,87.0,3.3,20.1,201.0,179.03,127.28
2018,8,11,7,0,471.0,100.0,3.3,20.8,249.0,232.42,172.24
2018,8,11,7,15,510.5,110.5,3.35,21.55,298.5,284.27,216.26
2018,8,11,7,30,550.0,121.0,3.4,22.3,348.0,340.07,262.66
2018,8,11,7,45,579.0,130.0,3.45,23.1,397.0,394.91,307.23
2018,8,11,8,0,608.0,139.0,3.5,23.9,446.0,450.59,351.15
2018,8,11,8,15,631.0,147.0,3.5,24.5,493.5,503.93,392.21
2018,8,11,8,30,654.0,155.0,3.5,25.1,541.0,558.36,432.83
2018,8,11,8,45,670.0,163.0,3.5,25.75,585.5,609.03,469.38
2018,8,11,9,0,686.0,171.0,3.5,26.4,630.0,659.58,504.8
2018,8,11,9,15,695.0,178.5,3.55,27.0,668.5,704.07,535.22
2018,8,11,9,30,704.0,186.0,3.6,27.6,707.0,747.38,564.12
2018,8,11,9,45,708.0,195.0,3.6,28.2,740.0,786.76,589.37
2018,8,11,10,0,712.0,204.0,3.6,28.8,773.0,824.21,612.48
2018,8,11,10,15,709.5,213.0,3.65,29.1,797.5,853.88,630.92
2018,8,11,10,30,707.0,222.0,3.7,29.4,822.0,880.98,647.6
2018,8,11,10,45,721.5,221.5,3.7,29.75,847.5,911.51,666.12
2018,8,11,11,0,736.0,221.0,3.7,30.1,873.0,939.99,683.13
2018,8,11,11,15,739.5,223.0,3.75,30.25,887.5,958.16,694.2
2018,8,11,11,30,743.0,225.0,3.8,30.4,902.0,973.56,703.61
2018,8,11,11,45,744.0,226.0,3.85,30.5,908.5,982.61,709.13
2018,8,11,12,0,745.0,227.0,3.9,30.6,915.0,988.71,712.88
2018,8,11,12,15,748.5,224.5,3.95,30.55,915.5,990.68,714.52
2018,8,11,12,30,752.0,222.0,4.0,30.5,916.0,989.63,714.34
2018,8,11,12,45,754.5,217.5,4.1,30.4,908.5,982.47,710.75
2018,8,11,13,0,757.0,213.0,4.2,30.3,901.0,972.28,705.29
2018,8,11,13,15,752.5,211.5,4.2,30.05,885.0,955.46,695.44
2018,8,11,13,30,748.0,210.0,4.2,29.8,869.0,935.9,683.85
2018,8,11,13,45,731.0,212.0,4.25,29.5,842.0,905.76,665.6
2018,8,11,14,0,714.0,214.0,4.3,29.2,815.0,873.7,645.97
2018,8,11,14,15,705.5,209.0,4.25,28.75,785.5,840.2,625.17
2018,8,11,14,30,697.0,204.0,4.2,28.3,756.0,804.82,602.87
2018,8,11,14,45,694.5,196.0,4.2,27.9,724.5,769.5,579.99
2018,8,11,15,0,692.0,188.0,4.2,27.5,693.0,732.22,555.3
2018,8,11,15,15,675.5,182.5,4.2,27.5,652.0,685.48,522.3
2018,8,11,15,30,659.0,177.0,4.2,27.5,611.0,638.26,488.37
2018,8,11,15,45,638.0,169.5,4.1,26.4,565.0,585.93,451.79
2018,8,11,16,0,617.0,162.0,4.0,25.3,519.0,534.08,414.44
2018,8,11,16,15,596.5,153.5,3.9,24.7,473.5,482.25,375.2
2018,8,11,16,30,576.0,145.0,3.8,24.1,428.0,429.75,334.35
2018,8,11,16,45,544.5,135.0,3.75,23.5,378.5,373.96,289.86
2018,8,11,17,0,513.0,125.0,3.7,22.9,329.0,320.81,246.29
2018,8,11,17,15,471.0,113.5,3.6,22.25,280.0,265.69,200.43
2018,8,11,17,30,429.0,102.0,3.5,21.6,231.0,214.9,157.51
2018,8,11,17,45,373.5,87.5,3.4,20.95,184.0,162.94,114.27
2018,8,11,18,0,318.0,73.0,3.3,20.3,137.0,117.3,77.28
2018,8,11,18,15,244.5,55.5,3.25,19.7,96.5,73.63,44.66
2018,8,11,18,30,171.0,38.0,3.2,19.1,56.0,38.61,20.6
2018,8,11,18,45,99.0,22.5,3.15,18.55,31.5,17.81,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.0,7.0,6.88,0.0
2018,8,11,19,15,13.5,3.5,3.05,17.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.45,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.0,10.0,8.85,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.5,37.0,21.67,5.02
2018,8,12,6,0,185.0,43.0,2.6,17.0,64.0,47.24,26.91
2018,8,12,6,15,258.0,59.5,2.55,17.75,105.5,83.29,52.27
2018,8,12,6,30,331.0,76.0,2.5,18.5,147.0,127.9,86.5
2018,8,12,6,45,389.5,88.5,2.45,19.2,194.5,173.91,124.29
2018,8,12,7,0,448.0,101.0,2.4,19.9,242.0,226.49,168.27
2018,8,12,7,15,493.5,111.0,2.4,20.75,292.0,278.61,212.08
2018,8,12,7,30,539.0,121.0,2.4,21.6,342.0,335.34,258.8
2018,8,12,7,45,576.5,127.0,2.35,22.4,391.5,390.46,303.18
2018,8,12,8,0,614.0,133.0,2.3,23.2,441.0,447.29,347.54
2018,8,12,8,15,643.0,138.5,2.35,24.1,490.0,501.75,388.81
2018,8,12,8,30,672.0,144.0,2.4,25.0,539.0,557.85,429.96
2018,8,12,8,45,696.0,146.5,2.4,25.9,584.5,608.96,466.09
2018,8,12,9,0,720.0,149.0,2.4,26.8,630.0,660.57,501.44
2018,8,12,9,15,738.5,151.5,2.5,27.6,671.0,708.31,533.71
2018,8,12,9,30,757.0,154.0,2.6,28.4,712.0,755.49,564.04
2018,8,12,9,45,773.5,154.0,2.65,29.25,748.0,795.96,588.46
2018,8,12,10,0,790.0,154.0,2.7,30.1,784.0,836.62,612.66
2018,8,12,10,15,800.0,155.5,2.8,30.6,813.5,871.56,633.95
2018,8,12,10,30,810.0,157.0,2.9,31.1,843.0,904.35,653.72
2018,8,12,10,45,818.0,157.5,3.05,31.6,865.5,931.88,670.33
2018,8,12,11,0,826.0,158.0,3.2,32.1,888.0,956.79,685.24
2018,8,12,11,15,829.5,159.0,3.3,32.45,902.5,975.09,696.0
2018,8,12,11,30,833.0,160.0,3.4,32.8,917.0,990.35,704.91
2018,8,12,11,45,834.5,160.5,3.55,33.1,924.0,999.98,710.82
2018,8,12,12,0,836.0,161.0,3.7,33.4,931.0,1006.39,714.8
2018,8,12,12,15,833.5,162.0,3.75,33.5,929.5,1006.09,714.55
2018,8,12,12,30,831.0,163.0,3.8,33.6,928.0,1002.52,712.38
2018,8,12,12,45,826.5,164.0,3.9,33.7,919.0,993.76,707.34
2018,8,12,13,0,822.0,165.0,4.0,33.8,910.0,981.86,700.39
2018,8,12,13,15,818.0,163.5,4.05,33.65,894.0,964.8,690.61
2018,8,12,13,30,814.0,162.0,4.1,33.5,878.0,944.78,678.97
2018,8,12,13,45,807.0,160.5,4.15,33.3,854.5,919.14,663.8
2018,8,12,14,0,800.0,159.0,4.2,33.1,831.0,890.9,646.87
2018,8,12,14,15,791.0,156.5,4.25,32.7,801.0,857.47,626.89
2018,8,12,14,30,782.0,154.0,4.3,32.3,771.0,821.9,605.28
2018,8,12,14,45,770.0,151.0,4.3,31.9,735.0,781.47,579.9
2018,8,12,15,0,758.0,148.0,4.3,31.5,699.0,739.53,553.16
2018,8,12,15,15,740.0,144.5,4.3,31.5,656.5,692.54,521.05
2018,8,12,15,30,722.0,141.0,4.3,31.5,614.0,643.71,486.33
2018,8,12,15,45,697.0,137.5,4.25,30.25,567.0,590.17,449.59
2018,8,12,16,0,672.0,134.0,4.2,29.0,520.0,537.31,412.12
2018,8,12,16,15,659.0,124.0,4.1,28.2,474.5,485.35,373.42
2018,8,12,16,30,646.0,114.0,4.0,27.4,429.0,433.49,333.47
2018,8,12,16,45,616.5,107.0,3.95,26.55,380.5,377.82,289.37
2018,8,12,17,0,587.0,100.0,3.9,25.7,332.0,324.47,245.73
2018,8,12,17,15,545.5,91.5,3.75,24.7,282.5,268.35,199.12
2018,8,12,17,30,504.0,83.0,3.6,23.7,233.0,216.45,155.19
2018,8,12,17,45,447.5,72.5,3.45,22.65,186.5,163.94,111.43
2018,8,12,18,0,391.0,62.0,3.3,21.6,140.0,117.0,73.48
2018,8,12,18,15,308.0,48.5,3.2,20.85,98.5,72.27,40.9
2018,8,12,18,30,225.0,35.0,3.1,20.1,57.0,37.19,18.26
2018,8,12,18,45,132.5,21.0,3.0,19.35,32.0,16.63,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.6,7.0,6.88,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.25,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.7,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.2,11.0,9.83,0.0
2018,8,13,5,45,143.0,25.0,2.75,15.7,38.5,19.69,2.66
2018,8,13,6,0,234.0,40.0,3.0,16.2,66.0,46.74,25.19
2018,8,13,6,15,300.5,53.5,3.0,16.75,105.5,82.02,49.65
2018,8,13,6,30,367.0,67.0,3.0,17.3,145.0,125.03,83.02
2018,8,13,6,45,359.5,83.0,3.0,17.85,177.0,161.57,115.96
2018,8,13,7,0,352.0,99.0,3.0,18.4,209.0,197.17,148.27
2018,8,13,7,15,444.5,106.0,2.95,19.05,270.5,256.76,197.33
2018,8,13,7,30,537.0,113.0,2.9,19.7,332.0,327.73,255.37
2018,8,13,7,45,598.5,114.5,2.9,20.35,389.0,387.54,304.25
2018,8,13,8,0,660.0,116.0,2.9,21.0,446.0,452.99,356.41
2018,8,13,8,15,684.0,121.5,2.9,21.7,494.0,506.94,398.26
2018,8,13,8,30,708.0,127.0,2.9,22.4,542.0,561.96,439.58
2018,8,13,8,45,727.0,131.5,2.9,23.15,587.0,613.47,476.93
2018,8,13,9,0,746.0,136.0,2.9,23.9,632.0,664.97,513.14
2018,8,13,9,15,754.0,142.5,2.95,24.45,671.0,710.16,544.29
2018,8,13,9,30,762.0,149.0,3.0,25.0,710.0,752.52,571.75
2018,8,13,9,45,764.0,157.5,3.05,25.55,743.0,791.5,596.44
2018,8,13,10,0,766.0,166.0,3.1,26.1,776.0,828.23,619.32
2018,8,13,10,15,774.0,169.0,3.15,26.6,804.5,862.25,640.26
2018,8,13,10,30,782.0,172.0,3.2,27.1,833.0,894.09,659.57
2018,8,13,10,45,787.0,174.5,3.3,27.55,854.5,920.26,675.46
2018,8,13,11,0,792.0,177.0,3.4,28.0,876.0,943.78,689.61
2018,8,13,11,15,794.5,178.5,3.5,28.1,889.5,961.08,700.67
2018,8,13,11,30,797.0,180.0,3.6,28.2,903.0,975.43,709.92
2018,8,13,11,45,796.5,182.5,3.7,28.3,910.0,984.81,716.03
2018,8,13,12,0,796.0,185.0,3.8,28.4,917.0,991.07,720.24
2018,8,13,12,15,799.5,183.0,3.9,28.25,917.5,993.55,722.84
2018,8,13,12,30,803.0,181.0,4.0,28.1,918.0,992.88,723.51
2018,8,13,12,45,805.5,177.5,4.05,28.0,911.0,986.49,720.1
2018,8,13,13,0,808.0,174.0,4.1,27.9,904.0,976.93,714.74
2018,8,13,13,15,802.5,173.0,4.2,27.55,887.5,959.08,704.95
2018,8,13,13,30,797.0,172.0,4.3,27.2,871.0,938.36,693.28
2018,8,13,13,45,789.0,171.0,4.35,26.9,847.5,912.59,677.78
2018,8,13,14,0,781.0,170.0,4.4,26.6,824.0,884.33,660.52
2018,8,13,14,15,770.5,168.0,4.4,26.1,793.5,850.56,639.66
2018,8,13,14,30,760.0,166.0,4.4,25.6,763.0,814.79,617.23
2018,8,13,14,45,746.5,162.5,4.4,25.15,726.5,775.16,591.7
2018,8,13,15,0,733.0,159.0,4.4,24.7,690.0,732.12,563.43
2018,8,13,15,15,716.5,155.0,4.4,24.7,649.0,685.3,529.85
2018,8,13,15,30,700.0,151.0,4.4,24.7,608.0,637.9,495.15
2018,8,13,15,45,679.0,146.5,4.3,23.4,563.0,586.79,459.12
2018,8,13,16,0,658.0,142.0,4.2,22.1,518.0,536.05,422.16
2018,8,13,16,15,631.0,135.5,4.1,21.5,470.0,480.72,379.4
2018,8,13,16,30,604.0,129.0,4.0,20.9,422.0,426.94,336.67
2018,8,13,16,45,570.0,121.0,3.9,20.25,372.5,370.49,290.75
2018,8,13,17,0,536.0,113.0,3.8,19.6,323.0,315.53,244.88
2018,8,13,17,15,491.5,103.0,3.7,19.0,273.5,259.97,197.73
2018,8,13,17,30,447.0,93.0,3.6,18.4,224.0,208.99,153.87
2018,8,13,17,45,388.0,80.0,3.5,17.85,177.5,156.98,109.96
2018,8,13,18,0,329.0,67.0,3.4,17.3,131.0,111.68,72.95
2018,8,13,18,15,251.5,51.0,3.3,16.9,91.5,68.8,40.99
2018,8,13,18,30,174.0,35.0,3.2,16.5,52.0,35.0,17.8
2018,8,13,18,45,97.5,20.0,3.1,16.05,28.5,15.86,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.6,5.0,4.91,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.45,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,14.9,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.3,7.0,6.88,0.0
2018,8,14,5,45,72.0,24.0,2.95,15.75,31.0,20.06,1.06
2018,8,14,6,0,125.0,41.0,3.2,16.2,55.0,42.84,25.05
2018,8,14,6,15,134.5,52.5,3.25,16.6,74.5,63.52,41.35
2018,8,14,6,30,144.0,64.0,3.3,17.0,94.0,85.09,59.46
2018,8,14,6,45,72.0,71.0,3.35,17.45,86.0,84.99,63.18
2018,8,14,7,0,0.0,78.0,3.4,17.9,78.0,75.31,57.71
2018,8,14,7,15,0.0,82.5,3.35,18.3,82.5,79.74,61.25
2018,8,14,7,30,0.0,87.0,3.3,18.7,87.0,84.14,64.63
2018,8,14,7,45,0.0,91.5,3.3,19.15,91.5,88.52,67.92
2018,8,14,8,0,0.0,96.0,3.3,19.6,96.0,92.91,71.15
2018,8,14,8,15,0.5,115.5,3.3,20.05,116.0,112.18,86.44
2018,8,14,8,30,1.0,135.0,3.3,20.5,136.0,131.57,101.6
2018,8,14,8,45,1.5,149.5,3.25,20.95,150.5,146.16,112.74
2018,8,14,9,0,2.0,164.0,3.2,21.4,165.0,160.84,123.84
2018,8,14,9,15,4.5,182.0,3.2,21.8,185.0,180.5,138.84
2018,8,14,9,30,7.0,200.0,3.2,22.2,205.0,200.42,153.89
2018,8,14,9,45,16.5,239.0,3.2,22.65,252.0,247.05,189.57
2018,8,14,10,0,26.0,278.0,3.2,23.1,299.0,299.33,228.86
2018,8,14,10,15,46.5,322.0,3.25,23.45,360.5,363.25,276.68
2018,8,14,10,30,67.0,366.0,3.3,23.8,422.0,428.5,324.55
2018,8,14,10,45,82.5,392.0,3.3,24.15,463.0,471.6,355.36
2018,8,14,11,0,98.0,418.0,3.3,24.5,504.0,515.18,386.19
2018,8,14,11,15,143.0,432.0,3.35,24.75,560.0,582.25,434.71
2018,8,14,11,30,188.0,446.0,3.4,25.0,616.0,643.03,478.0
2018,8,14,11,45,372.5,374.5,3.45,25.25,715.0,759.94,564.96
2018,8,14,12,0,557.0,303.0,3.5,25.5,814.0,878.04,649.86
2018,8,14,12,15,688.0,238.0,3.6,25.55,868.5,943.6,696.51
2018,8,14,12,30,819.0,173.0,3.7,25.6,923.0,999.99,733.96
2018,8,14,12,45,820.0,170.0,3.75,25.65,915.0,992.48,728.95
2018,8,14,13,0,821.0,167.0,3.8,25.7,907.0,981.76,722.42
2018,8,14,13,15,818.5,164.5,3.85,25.5,891.5,965.01,712.69
2018,8,14,13,30,816.0,162.0,3.9,25.3,876.0,945.25,701.01
2018,8,14,13,45,812.0,158.5,3.95,25.1,853.0,920.15,685.74
2018,8,14,14,0,808.0,155.0,4.0,24.9,830.0,892.31,668.56
2018,8,14,14,15,800.5,152.5,4.0,24.5,800.5,859.85,648.38
2018,8,14,14,30,793.0,150.0,4.0,24.1,771.0,825.13,626.49
2018,8,14,14,45,783.5,145.5,4.05,23.75,735.0,784.68,600.43
2018,8,14,15,0,774.0,141.0,4.1,23.4,699.0,742.51,572.8
2018,8,14,15,15,758.5,138.0,4.1,23.4,658.0,696.02,540.38
2018,8,14,15,30,743.0,135.0,4.1,23.4,617.0,649.55,506.27
2018,8,14,15,45,724.5,129.5,4.1,22.3,571.5,597.1,469.04
2018,8,14,16,0,706.0,124.0,4.1,21.2,526.0,544.69,430.58
2018,8,14,16,15,682.0,118.0,4.05,20.65,477.5,489.14,387.42
2018,8,14,16,30,658.0,112.0,4.0,20.1,429.0,434.76,343.86
2018,8,14,16,45,625.0,105.0,3.95,19.55,378.5,376.95,296.35
2018,8,14,17,0,592.0,98.0,3.9,19.0,328.0,321.84,249.72
2018,8,14,17,15,547.0,90.0,3.8,18.45,278.0,264.91,200.84
2018,8,14,17,30,502.0,82.0,3.7,17.9,228.0,212.6,155.28
2018,8,14,17,45,440.5,71.5,3.6,17.4,180.5,158.47,109.19
2018,8,14,18,0,379.0,61.0,3.5,16.9,133.0,112.34,71.38
2018,8,14,18,15,291.5,47.0,3.4,16.5,92.5,67.82,38.74
2018,8,14,18,30,204.0,33.0,3.3,16.1,52.0,33.5,15.99
2018,8,14,18,45,114.0,19.0,3.15,15.75,28.5,18.68,0.0
2018,8,14,19,0,24.0,5.0,3.0,15.4,5.0,4.91,0.0
2018,8,14,19,15,12.0,2.5,2.9,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.2,15.05,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.4,15.5,4.0,3.93,0.0
2018,8,15,5,45,52.5,12.5,2.55,15.95,17.5,10.77,0.0
2018,8,15,6,0,94.0,21.0,2.7,16.4,31.0,22.65,9.8
2018,8,15,6,15,98.5,28.5,2.7,16.85,44.0,37.39,21.25
2018,8,15,6,30,103.0,36.0,2.7,17.3,57.0,51.66,33.31
2018,8,15,6,45,51.5,41.0,2.7,17.75,51.5,51.52,35.9
2018,8,15,7,0,0.0,46.0,2.7,18.2,46.0,44.43,31.83
2018,8,15,7,15,0.0,54.0,2.65,18.75,54.0,52.17,38.2
2018,8,15,7,30,0.0,62.0,2.6,19.3,62.0,59.92,44.45
2018,8,15,7,45,0.0,69.5,2.6,19.85,69.5,67.19,50.2
2018,8,15,8,0,0.0,77.0,2.6,20.4,77.0,74.46,55.86
2018,8,15,8,15,0.0,93.5,2.6,20.95,93.5,90.48,68.56
2018,8,15,8,30,0.0,110.0,2.6,21.5,110.0,106.56,81.11
2018,8,15,8,45,0.5,136.0,2.6,22.05,136.5,132.3,101.2
2018,8,15,9,0,1.0,162.0,2.6,22.6,163.0,158.19,121.08
2018,8,15,9,15,4.5,187.0,2.65,23.15,190.5,185.45,141.85
2018,8,15,9,30,8.0,212.0,2.7,23.7,218.0,213.07,162.62
2018,8,15,9,45,15.5,248.5,2.7,24.2,260.5,255.71,194.69
2018,8,15,10,0,23.0,285.0,2.7,24.7,303.0,299.0,226.68
2018,8,15,10,15,58.0,336.5,2.8,25.1,384.5,388.3,293.26
2018,8,15,10,30,93.0,388.0,2.9,25.5,466.0,474.83,356.05
2018,8,15,10,45,259.0,363.5,3.0,25.9,589.0,619.35,463.36
2018,8,15,11,0,425.0,339.0,3.1,26.3,712.0,763.76,566.46
2018,8,15,11,15,623.0,246.0,3.2,26.55,803.5,868.59,642.49
2018,8,15,11,30,821.0,153.0,3.3,26.8,895.0,970.19,709.3
2018,8,15,11,45,849.0,139.0,3.35,27.0,911.5,984.85,717.57
2018,8,15,12,0,877.0,125.0,3.4,27.2,928.0,1002.49,728.58
2018,8,15,12,15,876.0,125.5,3.5,27.2,927.0,1003.06,729.49
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,1000.26,728.45
2018,8,15,12,45,872.0,126.5,3.65,27.25,917.5,992.15,723.56
2018,8,15,13,0,869.0,127.0,3.7,27.3,909.0,980.76,716.67
2018,8,15,13,15,866.0,125.5,3.8,27.1,893.0,964.11,707.4
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,944.32,696.08
2018,8,15,13,45,858.5,122.5,3.95,26.7,854.5,920.12,681.51
2018,8,15,14,0,854.0,121.0,4.0,26.5,832.0,893.06,664.98
2018,8,15,14,15,846.5,119.5,4.05,26.1,802.5,860.69,645.24
2018,8,15,14,30,839.0,118.0,4.1,25.7,773.0,825.93,623.67
2018,8,15,14,45,829.0,115.5,4.15,25.3,737.0,788.88,600.26
2018,8,15,15,0,819.0,113.0,4.2,24.9,701.0,746.71,572.89
2018,8,15,15,15,805.0,110.0,4.2,24.9,659.5,699.53,540.52
2018,8,15,15,30,791.0,107.0,4.2,24.9,618.0,651.33,506.15
2018,8,15,15,45,774.0,103.5,4.15,23.8,573.0,599.95,469.63
2018,8,15,16,0,757.0,100.0,4.1,22.7,528.0,548.35,431.67
2018,8,15,16,15,734.5,95.5,4.05,22.1,479.5,492.85,388.61
2018,8,15,16,30,712.0,91.0,4.0,21.5,431.0,438.0,344.68
2018,8,15,16,45,680.5,86.0,3.95,20.9,380.5,380.09,297.0
2018,8,15,17,0,649.0,81.0,3.9,20.3,330.0,324.64,249.88
2018,8,15,17,15,605.0,75.0,3.8,19.7,280.0,266.97,200.13
2018,8,15,17,30,561.0,69.0,3.7,19.1,230.0,213.73,153.48
2018,8,15,17,45,498.0,61.0,3.6,18.55,182.0,159.43,107.1
2018,8,15,18,0,435.0,53.0,3.5,18.0,134.0,112.29,68.54
2018,8,15,18,15,341.0,41.5,3.4,17.6,93.0,66.54,35.7
2018,8,15,18,30,247.0,30.0,3.3,17.2,52.0,31.84,13.8
2018,8,15,18,45,139.0,17.5,3.15,16.85,28.5,17.2,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.5,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,13.9,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.6,9.0,7.86,0.0
2018,8,16,5,45,186.0,20.5,1.9,15.25,37.5,16.42,0.0
2018,8,16,6,0,308.0,33.0,2.2,15.9,66.0,43.42,20.55
2018,8,16,6,15,397.0,43.0,2.25,16.45,109.5,81.76,45.44
2018,8,16,6,30,486.0,53.0,2.3,17.0,153.0,130.56,82.4
2018,8,16,6,45,545.5,60.5,2.3,17.6,202.5,180.71,124.65
2018,8,16,7,0,605.0,68.0,2.3,18.2,252.0,237.5,173.68
2018,8,16,7,15,646.0,73.0,2.35,18.85,303.0,291.95,221.32
2018,8,16,7,30,687.0,78.0,2.4,19.5,354.0,350.35,271.23
2018,8,16,7,45,716.5,82.5,2.4,20.1,404.5,407.09,318.6
2018,8,16,8,0,746.0,87.0,2.4,20.7,455.0,465.44,365.65
2018,8,16,8,15,767.5,90.5,2.45,21.4,503.5,520.11,408.34
2018,8,16,8,30,789.0,94.0,2.5,22.1,552.0,575.41,450.05
2018,8,16,8,45,805.5,97.0,2.55,22.75,597.0,627.29,487.99
2018,8,16,9,0,822.0,100.0,2.6,23.4,642.0,678.73,524.24
2018,8,16,9,15,831.0,104.0,2.6,24.05,681.5,722.76,552.54
2018,8,16,9,30,840.0,108.0,2.6,24.7,721.0,767.06,580.54
2018,8,16,9,45,843.5,113.0,2.6,25.4,754.0,806.12,604.33
2018,8,16,10,0,847.0,118.0,2.6,26.1,787.0,842.78,626.16
2018,8,16,10,15,855.0,119.5,2.55,26.7,816.0,877.23,646.1
2018,8,16,10,30,863.0,121.0,2.5,27.3,845.0,909.24,664.14
2018,8,16,10,45,869.5,121.5,2.5,27.95,867.5,936.21,678.98
2018,8,16,11,0,876.0,122.0,2.5,28.6,890.0,960.32,691.91
2018,8,16,11,15,879.5,122.5,2.5,29.15,904.5,978.55,701.31
2018,8,16,11,30,883.0,123.0,2.5,29.7,919.0,993.58,708.75
2018,8,16,11,45,876.5,127.5,2.55,30.25,922.5,999.62,711.06
2018,8,16,12,0,870.0,132.0,2.6,30.8,926.0,1002.19,711.37
2018,8,16,12,15,868.5,132.5,2.7,31.1,924.5,1002.22,711.38
2018,8,16,12,30,867.0,133.0,2.8,31.4,923.0,998.89,709.39
2018,8,16,12,45,870.5,129.5,2.95,31.65,916.5,993.05,706.46
2018,8,16,13,0,874.0,126.0,3.1,31.9,910.0,983.81,701.43
2018,8,16,13,15,870.5,125.0,3.2,31.85,894.0,967.06,692.1
2018,8,16,13,30,867.0,124.0,3.3,31.8,878.0,947.17,680.81
2018,8,16,13,45,862.0,122.5,3.4,31.75,855.0,922.36,666.28
2018,8,16,14,0,857.0,121.0,3.5,31.7,832.0,894.71,649.82
2018,8,16,14,15,850.0,118.5,3.55,31.45,802.0,861.58,629.86
2018,8,16,14,30,843.0,116.0,3.6,31.2,772.0,826.04,608.11
2018,8,16,14,45,834.5,113.0,3.65,30.9,736.5,786.53,583.53
2018,8,16,15,0,826.0,110.0,3.7,30.6,701.0,747.61,559.04
2018,8,16,15,15,812.0,107.5,3.7,30.6,659.5,700.62,527.73
2018,8,16,15,30,798.0,105.0,3.7,30.6,618.0,652.59,494.49
2018,8,16,15,45,782.0,101.0,3.7,29.55,573.0,600.96,458.88
2018,8,16,16,0,766.0,97.0,3.7,28.5,528.0,549.01,421.73
2018,8,16,16,15,745.0,92.5,3.65,27.7,479.5,493.83,380.29
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,439.39,337.94
2018,8,16,16,45,693.5,83.0,3.55,26.15,380.5,381.03,291.1
2018,8,16,17,0,663.0,78.0,3.5,25.4,330.0,325.25,244.81
2018,8,16,17,15,620.0,72.0,3.4,24.35,279.5,267.18,195.97
2018,8,16,17,30,577.0,66.0,3.3,23.3,229.0,213.41,149.89
2018,8,16,17,45,514.5,57.5,3.2,22.3,180.5,157.93,103.43
2018,8,16,18,0,452.0,49.0,3.1,21.3,132.0,109.55,64.59
2018,8,16,18,15,356.5,39.0,3.0,20.5,91.5,64.38,33.04
2018,8,16,18,30,261.0,29.0,2.9,19.7,51.0,30.39,12.14
2018,8,16,18,45,147.5,17.0,2.8,18.95,27.5,16.71,0.0
2018,8,16,19,0,34.0,5.0,2.7,18.2,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.9,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.1,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.7,9.0,7.86,0.0
2018,8,17,5,45,196.5,19.0,1.75,16.25,36.0,15.07,0.0
2018,8,17,6,0,320.0,30.0,2.0,16.8,63.0,40.69,18.01
2018,8,17,6,15,268.0,39.5,1.95,17.55,78.0,64.37,36.31
2018,8,17,6,30,216.0,49.0,1.9,18.3,93.0,82.12,53.52
2018,8,17,6,45,118.5,76.5,1.9,19.0,101.5,100.32,73.64
2018,8,17,7,0,21.0,104.0,1.9,19.7,110.0,106.6,82.44
2018,8,17,7,15,163.0,119.0,1.85,20.55,183.0,171.46,132.47
2018,8,17,7,30,305.0,134.0,1.8,21.4,256.0,253.01,196.49
2018,8,17,7,45,539.0,105.5,1.75,22.25,356.5,350.52,272.48
2018,8,17,8,0,773.0,77.0,1.7,23.1,457.0,468.14,362.86
2018,8,17,8,15,794.0,80.5,1.7,24.1,506.0,523.89,404.53
2018,8,17,8,30,815.0,84.0,1.7,25.1,555.0,580.17,445.27
2018,8,17,8,45,831.0,86.0,1.65,26.05,600.0,630.49,480.05
2018,8,17,9,0,847.0,88.0,1.6,27.0,645.0,681.33,512.99
2018,8,17,9,15,859.0,90.5,1.65,28.0,686.0,728.93,542.21
2018,8,17,9,30,871.0,93.0,1.7,29.0,727.0,775.1,569.87
2018,8,17,9,45,881.0,94.5,1.75,30.0,762.5,816.94,594.12
2018,8,17,10,0,891.0,96.0,1.8,31.0,798.0,856.72,616.64
2018,8,17,10,15,898.0,97.0,1.85,31.75,827.0,891.09,635.98
2018,8,17,10,30,905.0,98.0,1.9,32.5,856.0,922.81,653.48
2018,8,17,10,45,910.0,99.0,1.95,33.25,878.0,949.86,667.92
2018,8,17,11,0,915.0,100.0,2.0,34.0,900.0,973.85,680.41
2018,8,17,11,15,918.0,100.5,2.05,34.65,914.5,992.2,689.69
2018,8,17,11,30,921.0,101.0,2.1,35.3,929.0,1007.2,697.0
2018,8,17,11,45,924.0,101.0,2.2,35.95,937.0,1018.23,702.53
2018,8,17,12,0,927.0,101.0,2.3,36.6,945.0,1025.77,706.02
2018,8,17,12,15,925.5,102.0,2.4,36.85,944.0,1026.34,706.57
2018,8,17,12,30,924.0,103.0,2.5,37.1,943.0,1023.35,705.09
2018,8,17,12,45,920.5,104.0,2.55,37.3,934.0,1014.85,700.03
2018,8,17,13,0,917.0,105.0,2.6,37.5,925.0,1002.89,693.0
2018,8,17,13,15,914.5,103.5,2.7,37.45,909.0,985.9,684.11
2018,8,17,13,30,912.0,102.0,2.8,37.4,893.0,965.57,673.17
2018,8,17,13,45,907.5,101.0,2.9,37.3,870.0,940.71,659.48
2018,8,17,14,0,903.0,100.0,3.0,37.2,847.0,912.81,643.79
2018,8,17,14,15,896.0,98.5,3.05,36.9,816.5,879.35,624.6
2018,8,17,14,30,889.0,97.0,3.1,36.6,786.0,843.32,603.55
2018,8,17,14,45,880.0,95.5,3.15,36.25,750.0,803.31,579.75
2018,8,17,15,0,871.0,94.0,3.2,35.9,714.0,761.26,554.23
2018,8,17,15,15,858.5,91.5,3.2,35.9,672.0,713.85,523.68
2018,8,17,15,30,846.0,89.0,3.2,35.9,630.0,665.14,491.77
2018,8,17,15,45,830.0,86.0,3.25,34.9,584.0,612.68,456.68
2018,8,17,16,0,814.0,83.0,3.3,33.9,538.0,560.73,420.53
2018,8,17,16,15,793.0,80.0,3.3,33.1,489.0,504.72,379.56
2018,8,17,16,30,772.0,77.0,3.3,32.3,440.0,449.34,337.5
2018,8,17,16,45,741.0,73.0,3.3,31.45,388.5,389.64,290.73
2018,8,17,17,0,710.0,69.0,3.3,30.6,337.0,332.25,244.11
2018,8,17,17,15,667.5,64.0,3.2,29.4,285.0,272.9,195.1
2018,8,17,17,30,625.0,59.0,3.1,28.2,233.0,217.05,148.05
2018,8,17,17,45,561.5,52.5,3.0,27.0,184.0,160.72,101.66
2018,8,17,18,0,498.0,46.0,2.9,25.8,135.0,111.57,63.01
2018,8,17,18,15,397.5,36.0,2.8,24.8,92.5,63.57,30.43
2018,8,17,18,30,297.0,26.0,2.7,23.8,50.0,27.24,8.99
2018,8,17,18,45,160.5,15.0,2.6,22.8,26.5,14.74,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.8,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.5,1.35,15.65,4.5,0.0,0.0
2018,8,18,5,30,78.0,9.0,1.6,16.4,9.0,8.85,0.0
2018,8,18,5,45,218.5,20.5,1.9,17.1,38.5,16.78,0.0
2018,8,18,6,0,359.0,32.0,2.2,17.8,68.0,44.01,19.49
2018,8,18,6,15,452.5,40.5,2.15,18.55,113.0,84.15,44.72
2018,8,18,6,30,546.0,49.0,2.1,19.3,158.0,135.31,82.82
2018,8,18,6,45,606.5,55.0,2.05,20.1,209.5,187.62,126.54
2018,8,18,7,0,667.0,61.0,2.0,20.9,261.0,247.3,177.57
2018,8,18,7,15,707.5,65.5,2.0,22.1,314.0,304.46,226.68
2018,8,18,7,30,748.0,70.0,2.0,23.3,367.0,365.44,277.51
2018,8,18,7,45,776.5,74.0,1.95,24.5,419.5,424.09,324.78
2018,8,18,8,0,805.0,78.0,1.9,25.7,472.0,484.6,371.42
2018,8,18,8,15,826.0,81.0,1.9,26.8,522.0,541.51,413.76
2018,8,18,8,30,847.0,84.0,1.9,27.9,572.0,597.78,453.92
2018,8,18,8,45,862.5,87.0,1.85,29.0,618.5,651.42,490.27
2018,8,18,9,0,878.0,90.0,1.8,30.1,665.0,704.38,523.78
2018,8,18,9,15,877.0,98.0,1.85,31.0,703.5,749.47,550.97
2018,8,18,9,30,876.0,106.0,1.9,31.9,742.0,792.01,575.99
2018,8,18,9,45,869.5,116.0,1.95,32.75,773.0,829.45,597.39
2018,8,18,10,0,863.0,126.0,2.0,33.6,804.0,863.68,616.44
2018,8,18,10,15,871.0,128.0,2.1,34.25,834.0,899.12,637.04
2018,8,18,10,30,879.0,130.0,2.2,34.9,864.0,932.05,655.85
2018,8,18,10,45,885.5,131.5,2.25,35.55,887.5,960.39,671.2
2018,8,18,11,0,892.0,133.0,2.3,36.2,911.0,985.81,684.7
2018,8,18,11,15,896.0,134.0,2.4,36.7,926.5,1005.24,695.44
2018,8,18,11,30,900.0,135.0,2.5,37.2,942.0,1021.41,704.26
2018,8,18,11,45,902.0,135.0,2.6,37.7,949.0,1031.25,709.32
2018,8,18,12,0,904.0,135.0,2.7,38.2,956.0,1037.64,712.41
2018,8,18,12,15,898.5,138.0,2.8,38.25,953.5,1036.22,712.22
2018,8,18,12,30,893.0,141.0,2.9,38.3,951.0,1031.32,710.07
2018,8,18,12,45,883.5,145.0,3.0,38.4,940.0,1020.14,704.02
2018,8,18,13,0,874.0,149.0,3.1,38.5,929.0,1005.71,696.06
2018,8,18,13,15,870.5,148.0,3.2,38.3,912.5,988.83,687.5
2018,8,18,13,30,867.0,147.0,3.3,38.1,896.0,974.09,680.28
2018,8,18,13,45,862.0,144.5,3.4,37.95,872.0,947.76,665.6
2018,8,18,14,0,857.0,142.0,3.5,37.8,848.0,918.56,649.04
2018,8,18,14,15,849.0,139.5,3.55,37.45,817.0,884.04,629.16
2018,8,18,14,30,841.0,137.0,3.6,37.1,786.0,847.14,607.52
2018,8,18,14,45,830.5,133.0,3.65,36.7,748.5,804.51,581.93
2018,8,18,15,0,820.0,129.0,3.7,36.3,711.0,760.09,554.76
2018,8,18,15,15,804.5,126.5,3.7,36.3,668.5,712.08,523.62
2018,8,18,15,30,789.0,124.0,3.7,36.3,626.0,663.15,489.78
2018,8,18,15,45,771.0,119.5,3.7,35.15,579.5,610.0,454.3
2018,8,18,16,0,753.0,115.0,3.7,34.0,533.0,557.04,417.61
2018,8,18,16,15,729.0,109.5,3.6,33.1,483.0,499.6,375.67
2018,8,18,16,30,705.0,104.0,3.5,32.2,433.0,443.24,333.06
2018,8,18,16,45,670.0,97.5,3.45,31.25,380.5,382.64,285.98
2018,8,18,17,0,635.0,91.0,3.4,30.3,328.0,324.91,239.6
2018,8,18,17,15,585.5,83.5,3.2,29.05,276.0,264.93,190.72
2018,8,18,17,30,536.0,76.0,3.0,27.8,224.0,210.07,145.24
2018,8,18,17,45,466.5,65.5,2.85,26.55,174.5,153.85,99.81
2018,8,18,18,0,397.0,55.0,2.7,25.3,125.0,105.66,62.54
2018,8,18,18,15,299.5,41.5,2.65,24.2,84.0,59.92,31.16
2018,8,18,18,30,202.0,28.0,2.6,23.1,43.0,26.16,8.64
2018,8,18,18,45,107.0,15.0,2.55,22.0,22.5,14.74,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.9,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.35,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,1.9,15.2,7.0,6.88,0.0
2018,8,19,5,45,154.5,20.5,2.15,15.8,33.5,16.26,0.0
2018,8,19,6,0,262.0,34.0,2.4,16.4,60.0,40.86,19.47
2018,8,19,6,15,316.5,44.5,2.45,17.1,94.0,73.38,41.72
2018,8,19,6,30,371.0,55.0,2.5,17.8,128.0,112.87,72.28
2018,8,19,6,45,186.0,72.5,2.5,18.45,109.0,111.35,80.36
2018,8,19,7,0,1.0,90.0,2.5,19.1,90.0,87.15,67.16
2018,8,19,7,15,2.5,106.5,2.5,19.95,107.5,103.82,80.62
2018,8,19,7,30,4.0,123.0,2.5,20.8,125.0,120.69,93.91
2018,8,19,7,45,22.5,153.0,2.55,21.6,164.0,158.5,123.81
2018,8,19,8,0,41.0,183.0,2.6,22.4,203.0,200.39,156.47
2018,8,19,8,15,132.5,210.0,2.6,23.2,284.5,282.89,221.0
2018,8,19,8,30,224.0,237.0,2.6,24.0,366.0,372.12,289.26
2018,8,19,8,45,487.5,187.5,2.65,24.8,497.0,511.54,396.45
2018,8,19,9,0,751.0,138.0,2.7,25.6,628.0,668.54,512.39
2018,8,19,9,15,798.0,130.5,2.7,26.35,681.0,727.06,551.42
2018,8,19,9,30,845.0,123.0,2.7,27.1,734.0,788.01,590.28
2018,8,19,9,45,854.5,125.5,2.75,27.85,769.5,829.95,615.67
2018,8,19,10,0,864.0,128.0,2.8,28.6,805.0,869.87,639.47
2018,8,19,10,15,872.5,129.5,2.85,29.15,835.0,901.52,658.04
2018,8,19,10,30,881.0,131.0,2.9,29.7,865.0,934.41,677.35
2018,8,19,10,45,889.0,132.0,2.95,30.2,889.0,963.64,694.27
2018,8,19,11,0,897.0,133.0,3.0,30.7,913.0,990.0,709.29
2018,8,19,11,15,901.5,133.5,3.05,31.05,928.5,1009.45,720.33
2018,8,19,11,30,906.0,134.0,3.1,31.4,944.0,1025.62,729.39
2018,8,19,11,45,908.0,134.5,3.15,31.8,951.5,1035.98,734.74
2018,8,19,12,0,910.0,135.0,3.2,32.2,959.0,1042.87,738.04
2018,8,19,12,15,911.5,133.5,3.25,32.4,958.5,1043.7,738.27
2018,8,19,12,30,913.0,132.0,3.3,32.6,958.0,1040.99,736.46
2018,8,19,12,45,914.0,130.0,3.3,32.8,950.0,1033.74,731.53
2018,8,19,13,0,915.0,128.0,3.3,33.0,942.0,1022.96,724.55
2018,8,19,13,15,912.5,127.0,3.3,33.0,926.0,1006.38,714.61
2018,8,19,13,30,910.0,126.0,3.3,33.0,910.0,986.47,702.67
2018,8,19,13,45,905.0,125.0,3.35,33.0,886.5,961.04,687.59
2018,8,19,14,0,900.0,124.0,3.4,33.0,863.0,932.6,670.56
2018,8,19,14,15,892.5,121.5,3.4,32.75,831.5,897.6,649.54
2018,8,19,14,30,885.0,119.0,3.4,32.5,800.0,860.07,626.7
2018,8,19,14,45,875.0,116.5,3.4,32.25,762.5,818.2,600.74
