Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,45,931.5,105.0,3.55,28.1,914.0,1013.1,735.34
2018,8,29,13,0,926.0,107.0,3.6,28.2,904.0,999.33,726.9
2018,8,29,13,15,922.5,106.0,3.7,28.2,886.5,980.87,716.11
2018,8,29,13,30,919.0,105.0,3.8,28.2,869.0,959.06,703.13
2018,8,29,13,45,914.5,104.0,3.85,28.15,845.0,933.11,687.24
2018,8,29,14,0,910.0,103.0,3.9,28.1,821.0,904.09,669.26
2018,8,29,14,15,902.0,101.5,3.95,27.85,789.0,868.68,647.39
2018,8,29,14,30,894.0,100.0,4.0,27.6,757.0,830.73,623.58
2018,8,29,14,45,883.5,97.0,4.05,27.35,718.5,786.96,595.44
2018,8,29,15,0,873.0,94.0,4.1,27.1,680.0,741.26,565.56
2018,8,29,15,15,858.0,91.5,4.1,27.1,636.0,691.3,531.47
2018,8,29,15,30,843.0,89.0,4.1,27.1,592.0,642.06,495.86
2018,8,29,15,45,824.0,86.5,4.05,26.2,544.5,587.59,456.4
2018,8,29,16,0,805.0,84.0,4.0,25.3,497.0,533.02,415.47
2018,8,29,16,15,779.0,80.5,3.95,24.75,446.5,474.15,369.26
2018,8,29,16,30,753.0,77.0,3.9,24.2,396.0,416.52,322.47
2018,8,29,16,45,702.0,74.0,3.85,23.6,340.0,351.05,268.36
2018,8,29,17,0,651.0,71.0,3.8,23.0,284.0,290.39,216.81
2018,8,29,17,15,532.0,67.5,3.6,22.35,221.0,215.63,155.22
2018,8,29,17,30,413.0,64.0,3.4,21.7,158.0,154.15,105.42
2018,8,29,17,45,294.5,50.5,3.2,21.0,108.5,95.83,60.27
2018,8,29,18,0,176.0,37.0,3.0,20.3,59.0,52.49,29.49
2018,8,29,18,15,90.0,21.5,2.8,19.75,32.5,23.01,7.21
2018,8,29,18,30,4.0,6.0,2.6,19.2,6.0,5.9,0.0
2018,8,29,18,45,2.0,3.0,2.4,18.7,3.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.0,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.4,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.8,5.0,4.91,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.2,9.0,8.83,0.0
2018,8,30,6,15,1.5,15.5,1.55,17.6,15.5,15.08,6.45
2018,8,30,6,30,0.0,22.0,1.6,18.0,22.0,21.22,11.99
2018,8,30,6,45,0.0,33.0,1.7,18.4,33.0,31.85,21.1
2018,8,30,7,0,0.0,44.0,1.8,18.8,44.0,42.49,30.11
2018,8,30,7,15,0.0,53.5,1.75,19.1,53.5,51.69,37.78
2018,8,30,7,30,0.0,63.0,1.7,19.4,63.0,60.89,45.33
2018,8,30,7,45,0.0,72.0,1.65,19.7,72.0,69.61,52.34
2018,8,30,8,0,0.0,81.0,1.6,20.0,81.0,78.34,59.26
2018,8,30,8,15,4.0,118.0,1.55,20.4,120.0,116.67,90.12
2018,8,30,8,30,8.0,155.0,1.5,20.8,159.0,155.65,120.85
2018,8,30,8,45,11.5,180.5,1.45,21.2,187.0,183.5,142.21
2018,8,30,9,0,15.0,206.0,1.4,21.6,215.0,211.74,163.57
2018,8,30,9,15,14.5,216.0,1.45,22.2,225.5,221.96,170.6
2018,8,30,9,30,14.0,226.0,1.5,22.8,236.0,232.12,177.6
2018,8,30,9,45,18.0,249.0,1.55,23.45,262.5,258.85,197.2
2018,8,30,10,0,22.0,272.0,1.6,24.1,289.0,285.89,216.71
2018,8,30,10,15,45.5,310.0,1.7,24.55,346.5,351.83,265.63
2018,8,30,10,30,69.0,348.0,1.8,25.0,404.0,413.68,310.44
2018,8,30,10,45,233.0,333.5,1.95,25.45,529.0,564.95,423.06
2018,8,30,11,0,397.0,319.0,2.1,25.9,654.0,715.49,530.23
2018,8,30,11,15,366.0,345.0,2.2,26.25,657.5,712.72,525.58
2018,8,30,11,30,335.0,371.0,2.3,26.6,661.0,715.07,525.5
2018,8,30,11,45,394.0,341.5,2.45,26.95,685.0,751.79,552.33
2018,8,30,12,0,453.0,312.0,2.6,27.3,709.0,780.44,573.47
2018,8,30,12,15,663.5,224.0,2.7,27.45,804.5,896.12,656.16
2018,8,30,12,30,874.0,136.0,2.8,27.6,900.0,995.47,720.48
2018,8,30,12,45,867.5,138.0,2.9,27.7,889.0,984.6,713.37
2018,8,30,13,0,861.0,140.0,3.0,27.8,878.0,970.48,705.2
2018,8,30,13,15,859.0,138.0,3.05,27.75,861.5,953.3,695.13
2018,8,30,13,30,857.0,136.0,3.1,27.7,845.0,938.01,686.37
2018,8,30,13,45,851.5,133.5,3.2,27.6,820.5,910.59,670.04
2018,8,30,14,0,846.0,131.0,3.3,27.5,796.0,880.34,651.78
2018,8,30,14,15,838.0,128.5,3.35,27.25,764.5,845.32,630.21
2018,8,30,14,30,830.0,126.0,3.4,27.0,733.0,807.97,606.83
2018,8,30,14,45,819.0,122.5,3.45,26.75,695.5,765.12,579.33
2018,8,30,15,0,808.0,119.0,3.5,26.5,658.0,720.57,550.26
2018,8,30,15,15,791.5,115.5,3.5,26.5,614.5,670.78,515.48
2018,8,30,15,30,775.0,112.0,3.5,26.5,571.0,620.26,478.52
2018,8,30,15,45,755.5,107.0,3.55,25.6,524.0,565.95,439.54
2018,8,30,16,0,736.0,102.0,3.6,24.7,477.0,512.12,399.45
2018,8,30,16,15,710.0,96.5,3.6,24.05,427.0,454.5,354.52
2018,8,30,16,30,684.0,91.0,3.6,23.4,377.0,398.28,309.13
2018,8,30,16,45,645.5,84.5,3.55,22.75,325.5,337.94,259.11
2018,8,30,17,0,607.0,78.0,3.5,22.1,274.0,281.01,210.52
2018,8,30,17,15,548.5,70.5,3.4,21.3,223.0,221.38,159.62
2018,8,30,17,30,490.0,63.0,3.3,20.5,172.0,168.09,114.06
2018,8,30,17,45,403.5,52.0,3.25,19.75,126.0,113.69,70.32
2018,8,30,18,0,317.0,41.0,3.2,19.0,80.0,69.51,37.65
2018,8,30,18,15,199.0,26.5,3.05,18.45,47.0,29.98,8.35
2018,8,30,18,30,81.0,12.0,2.9,17.9,14.0,11.8,0.0
2018,8,30,18,45,40.5,6.0,2.8,17.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.7,19.5,12.78,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.2,38.0,27.0,4.5
2018,8,31,6,15,296.5,38.0,2.1,16.7,77.5,62.74,33.41
2018,8,31,6,30,398.0,51.0,2.1,17.2,117.0,109.33,67.52
2018,8,31,6,45,264.5,65.0,2.05,17.75,115.5,119.73,83.82
2018,8,31,7,0,131.0,79.0,2.0,18.3,114.0,113.68,85.35
2018,8,31,7,15,82.0,105.0,1.9,18.85,128.5,130.66,101.44
2018,8,31,7,30,33.0,131.0,1.8,19.4,143.0,141.28,110.94
2018,8,31,7,45,83.5,160.5,1.7,20.0,197.0,194.68,153.48
2018,8,31,8,0,134.0,190.0,1.6,20.6,251.0,256.5,201.98
2018,8,31,8,15,167.0,211.5,1.55,21.45,296.5,303.65,237.93
2018,8,31,8,30,200.0,233.0,1.5,22.3,342.0,353.93,275.48
2018,8,31,8,45,462.5,182.5,1.45,23.15,463.5,488.32,378.42
2018,8,31,9,0,725.0,132.0,1.4,24.0,585.0,639.73,488.78
2018,8,31,9,15,780.5,121.5,1.45,24.7,638.5,699.45,528.83
2018,8,31,9,30,836.0,111.0,1.5,25.4,692.0,762.35,569.04
2018,8,31,9,45,849.0,111.5,1.55,26.1,727.5,801.03,592.15
2018,8,31,10,0,862.0,112.0,1.6,26.8,763.0,840.89,615.96
2018,8,31,10,15,871.0,113.0,1.7,27.45,792.0,875.75,636.85
2018,8,31,10,30,880.0,114.0,1.8,28.1,821.0,908.08,655.98
2018,8,31,10,45,887.0,114.0,1.9,28.8,843.0,934.82,671.3
2018,8,31,11,0,894.0,114.0,2.0,29.5,865.0,958.59,684.72
2018,8,31,11,15,898.0,114.0,2.15,29.95,879.0,976.38,695.6
2018,8,31,11,30,902.0,114.0,2.3,30.4,893.0,990.84,704.47
2018,8,31,11,45,904.5,114.0,2.45,30.9,899.5,1000.43,710.19
2018,8,31,12,0,907.0,114.0,2.6,31.4,906.0,1006.51,713.81
2018,8,31,12,15,909.0,112.0,2.75,31.55,904.5,1006.44,714.65
2018,8,31,12,30,911.0,110.0,2.9,31.7,903.0,1002.8,713.34
2018,8,31,12,45,912.0,107.5,3.1,31.85,894.0,994.08,709.27
2018,8,31,13,0,913.0,105.0,3.3,32.0,885.0,981.8,702.93
2018,8,31,13,15,909.5,104.0,3.45,31.9,867.5,963.38,692.98
2018,8,31,13,30,906.0,103.0,3.6,31.8,850.0,941.64,680.86
2018,8,31,13,45,901.5,102.0,3.75,31.7,826.0,915.82,665.97
2018,8,31,14,0,897.0,101.0,3.9,31.6,802.0,886.98,648.95
2018,8,31,14,15,889.0,99.5,4.0,31.15,770.5,851.81,628.16
2018,8,31,14,30,881.0,98.0,4.1,30.7,739.0,814.16,605.41
2018,8,31,14,45,871.0,95.5,4.2,30.3,701.5,771.63,578.81
2018,8,31,15,0,861.0,93.0,4.3,29.9,664.0,727.19,550.44
2018,8,31,15,15,846.5,90.5,4.3,29.9,620.5,677.98,517.04
2018,8,31,15,30,832.0,88.0,4.3,29.9,577.0,629.5,481.87
2018,8,31,15,45,814.5,84.5,4.35,28.55,530.0,575.33,443.83
2018,8,31,16,0,797.0,81.0,4.4,27.2,483.0,520.97,404.03
2018,8,31,16,15,773.5,76.5,4.3,26.3,433.0,462.71,358.71
2018,8,31,16,30,750.0,72.0,4.2,25.4,383.0,405.48,312.53
2018,8,31,16,45,714.5,67.5,4.1,24.5,331.0,345.0,262.29
2018,8,31,17,0,679.0,63.0,4.0,23.6,279.0,287.48,212.95
2018,8,31,17,15,558.5,62.5,3.8,22.55,218.5,214.22,152.64
2018,8,31,17,30,438.0,62.0,3.6,21.5,158.0,154.64,104.48
2018,8,31,17,45,326.0,48.5,3.4,20.45,109.0,96.59,59.42
2018,8,31,18,0,214.0,35.0,3.2,19.4,60.0,52.77,28.18
2018,8,31,18,15,159.0,23.5,3.05,18.75,37.0,25.19,4.47
2018,8,31,18,30,104.0,12.0,2.9,18.1,14.0,11.8,0.0
2018,8,31,18,45,52.0,6.0,2.75,17.45,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,1.85,15.55,18.0,11.8,0.0
2018,9,1,6,0,190.0,24.0,2.1,16.1,36.0,25.73,2.44
2018,9,1,6,15,300.5,36.5,2.05,16.65,76.0,61.38,32.09
2018,9,1,6,30,411.0,49.0,2.0,17.2,116.0,108.93,66.56
2018,9,1,6,45,281.0,63.0,1.95,17.75,116.5,120.98,84.14
2018,9,1,7,0,151.0,77.0,1.9,18.3,117.0,116.92,87.37
2018,9,1,7,15,97.5,106.5,1.8,19.15,134.5,137.13,106.26
2018,9,1,7,30,44.0,136.0,1.7,20.0,152.0,150.48,117.99
2018,9,1,7,45,149.5,156.0,1.55,20.85,222.0,221.14,173.77
2018,9,1,8,0,255.0,176.0,1.4,21.7,292.0,304.17,238.32
2018,9,1,8,15,441.5,157.5,1.4,22.4,386.0,403.69,315.18
2018,9,1,8,30,628.0,139.0,1.4,23.1,480.0,520.0,402.46
2018,9,1,8,45,717.5,123.5,1.4,23.8,545.5,591.91,454.41
2018,9,1,9,0,807.0,108.0,1.4,24.5,611.0,669.03,508.8
2018,9,1,9,15,812.5,115.5,1.5,25.15,650.5,715.77,539.4
2018,9,1,9,30,818.0,123.0,1.6,25.8,690.0,760.61,567.83
2018,9,1,9,45,818.0,131.5,1.7,26.45,723.0,800.01,592.22
2018,9,1,10,0,818.0,140.0,1.8,27.1,756.0,836.76,614.63
2018,9,1,10,15,826.0,143.0,1.95,27.6,785.0,871.9,636.64
2018,9,1,10,30,834.0,146.0,2.1,28.1,814.0,904.58,656.93
2018,9,1,10,45,839.5,148.0,2.2,28.6,835.5,931.29,672.8
2018,9,1,11,0,845.0,150.0,2.3,29.1,857.0,955.09,686.82
2018,9,1,11,15,848.5,151.0,2.45,29.45,871.0,972.89,697.93
2018,9,1,11,30,852.0,152.0,2.6,29.8,885.0,987.47,707.09
2018,9,1,11,45,854.0,152.5,2.75,30.15,891.5,996.77,712.98
2018,9,1,12,0,856.0,153.0,2.9,30.5,898.0,1002.69,716.82
2018,9,1,12,15,850.0,156.0,3.0,30.7,894.5,1000.06,715.34
2018,9,1,12,30,844.0,159.0,3.1,30.9,891.0,994.02,711.86
2018,9,1,12,45,834.0,162.5,3.2,31.15,879.0,981.36,704.09
2018,9,1,13,0,824.0,166.0,3.3,31.4,867.0,965.56,694.41
2018,9,1,13,15,819.0,164.5,3.35,31.35,849.0,946.23,682.99
2018,9,1,13,30,814.0,163.0,3.4,31.3,831.0,923.92,669.66
2018,9,1,13,45,806.5,160.5,3.5,31.3,805.5,895.5,652.46
2018,9,1,14,0,799.0,158.0,3.6,31.3,780.0,864.5,633.46
2018,9,1,14,15,790.0,155.5,3.6,31.0,749.0,829.83,612.09
2018,9,1,14,30,781.0,153.0,3.6,30.7,718.0,795.15,590.55
2018,9,1,14,45,768.0,149.0,3.6,30.4,680.0,751.62,562.66
2018,9,1,15,0,755.0,145.0,3.6,30.1,642.0,706.69,532.78
2018,9,1,15,15,736.5,140.5,3.6,30.1,598.5,656.35,497.18
2018,9,1,15,30,718.0,136.0,3.6,30.1,555.0,605.61,460.51
2018,9,1,15,45,695.5,129.5,3.55,29.05,507.5,550.34,421.33
2018,9,1,16,0,673.0,123.0,3.5,28.0,460.0,495.65,381.21
2018,9,1,16,15,644.5,115.5,3.4,27.15,410.0,437.9,336.99
2018,9,1,16,30,616.0,108.0,3.3,26.3,360.0,381.97,292.7
2018,9,1,16,45,577.0,98.5,3.25,25.45,309.0,322.17,244.2
2018,9,1,17,0,538.0,89.0,3.2,24.6,258.0,265.98,197.29
2018,9,1,17,15,480.0,78.5,3.05,23.5,208.0,207.7,148.6
2018,9,1,17,30,422.0,68.0,2.9,22.4,158.0,154.86,104.5
2018,9,1,17,45,340.0,54.0,2.8,21.3,113.5,102.86,63.49
2018,9,1,18,0,258.0,40.0,2.7,20.2,69.0,60.56,32.42
2018,9,1,18,15,154.0,24.0,2.7,19.5,39.0,24.77,1.66
2018,9,1,18,30,50.0,8.0,2.7,18.8,9.0,7.86,0.0
2018,9,1,18,45,25.0,4.0,2.75,18.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.8,14.4,15.5,11.3,0.0
2018,9,2,6,0,139.0,23.0,2.0,15.0,31.0,23.29,0.16
2018,9,2,6,15,242.0,38.0,2.0,15.65,70.0,57.03,30.84
2018,9,2,6,30,345.0,53.0,2.0,16.3,109.0,102.26,64.08
2018,9,2,6,45,418.5,64.0,2.05,17.0,156.5,150.7,103.41
2018,9,2,7,0,492.0,75.0,2.1,17.7,204.0,206.84,150.75
2018,9,2,7,15,544.0,83.5,2.05,18.65,255.5,261.8,197.93
2018,9,2,7,30,596.0,92.0,2.0,19.6,307.0,322.13,248.63
2018,9,2,7,45,634.5,98.5,1.95,20.55,358.5,379.62,295.9
2018,9,2,8,0,673.0,105.0,1.9,21.5,410.0,440.27,343.94
2018,9,2,8,15,701.0,110.0,1.9,22.4,459.5,496.54,387.16
2018,9,2,8,30,729.0,115.0,1.9,23.3,509.0,554.18,429.8
2018,9,2,8,45,751.0,118.5,1.95,24.15,555.0,607.47,468.12
2018,9,2,9,0,773.0,122.0,2.0,25.0,601.0,659.86,504.62
2018,9,2,9,15,784.0,127.0,2.0,25.95,641.0,706.54,535.2
2018,9,2,9,30,795.0,132.0,2.0,26.9,681.0,751.83,562.79
2018,9,2,9,45,801.0,137.5,2.05,27.85,714.5,792.03,586.74
2018,9,2,10,0,807.0,143.0,2.1,28.8,748.0,830.05,608.88
2018,9,2,10,15,816.5,145.0,2.1,29.55,777.0,865.07,628.8
2018,9,2,10,30,826.0,147.0,2.1,30.3,806.0,897.74,646.93
2018,9,2,10,45,832.5,148.5,2.15,31.0,828.0,924.6,661.77
2018,9,2,11,0,839.0,150.0,2.2,31.7,850.0,948.6,674.76
2018,9,2,11,15,844.0,150.0,2.25,32.3,864.0,966.61,684.24
2018,9,2,11,30,849.0,150.0,2.3,32.9,878.0,981.45,691.82
2018,9,2,11,45,852.0,149.5,2.3,33.5,884.5,990.57,695.42
2018,9,2,12,0,855.0,149.0,2.3,34.1,891.0,996.31,697.06
2018,9,2,12,15,851.0,151.0,2.4,34.4,888.0,994.51,696.03
2018,9,2,12,30,847.0,153.0,2.5,34.7,885.0,989.3,693.04
2018,9,2,12,45,839.5,155.0,2.55,34.95,873.5,977.39,685.66
2018,9,2,13,0,832.0,157.0,2.6,35.2,862.0,962.29,676.43
2018,9,2,13,15,828.0,155.0,2.65,35.15,844.0,943.18,665.59
2018,9,2,13,30,824.0,153.0,2.7,35.1,826.0,921.04,652.85
2018,9,2,13,45,818.0,150.0,2.8,35.05,801.0,893.14,636.78
2018,9,2,14,0,812.0,147.0,2.9,35.0,776.0,862.56,618.85
2018,9,2,14,15,802.5,144.5,2.95,34.65,744.5,827.06,597.95
2018,9,2,14,30,793.0,142.0,3.0,34.3,713.0,789.43,575.4
2018,9,2,14,45,780.5,137.5,3.05,34.0,674.5,745.52,548.16
2018,9,2,15,0,768.0,133.0,3.1,33.7,636.0,701.53,520.19
2018,9,2,15,15,749.5,129.0,3.1,33.7,592.5,651.2,485.24
2018,9,2,15,30,731.0,125.0,3.1,33.7,549.0,600.45,449.21
2018,9,2,15,45,708.5,119.5,3.2,32.4,501.5,545.65,411.8
2018,9,2,16,0,686.0,114.0,3.3,31.1,454.0,491.41,373.19
2018,9,2,16,15,657.0,107.0,3.3,30.0,404.0,433.33,329.66
2018,9,2,16,30,628.0,100.0,3.3,28.9,354.0,377.11,285.89
2018,9,2,16,45,585.5,92.5,3.35,27.85,303.5,317.48,238.08
2018,9,2,17,0,543.0,85.0,3.4,26.8,253.0,261.81,192.07
2018,9,2,17,15,482.0,75.0,3.3,25.5,203.0,203.13,143.56
2018,9,2,17,30,421.0,65.0,3.2,24.2,153.0,150.26,99.92
2018,9,2,17,45,333.0,52.0,3.1,22.9,109.0,98.75,59.94
2018,9,2,18,0,245.0,39.0,3.0,21.6,65.0,57.61,30.23
2018,9,2,18,15,143.5,23.5,3.0,20.75,36.5,23.38,0.0
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,7.86,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.0,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.5,1.7,14.45,12.5,9.34,0.0
2018,9,3,6,0,95.0,19.0,1.9,14.9,25.0,18.48,0.0
2018,9,3,6,15,164.5,34.0,1.95,15.55,55.5,46.55,25.28
2018,9,3,6,30,234.0,49.0,2.0,16.2,86.0,82.23,52.38
2018,9,3,6,45,183.5,56.5,2.05,16.85,92.5,93.48,65.41
2018,9,3,7,0,133.0,64.0,2.1,17.5,99.0,99.14,73.47
2018,9,3,7,15,67.0,86.5,2.1,18.1,104.0,107.48,82.96
2018,9,3,7,30,1.0,109.0,2.1,18.7,109.0,106.24,82.96
2018,9,3,7,45,6.0,131.5,2.05,19.35,134.0,130.58,102.43
2018,9,3,8,0,11.0,154.0,2.0,20.0,159.0,155.54,122.04
2018,9,3,8,15,25.5,182.0,2.0,20.85,195.5,191.68,150.21
2018,9,3,8,30,40.0,210.0,2.0,21.7,232.0,232.76,181.7
2018,9,3,8,45,80.0,239.5,2.0,22.5,287.5,290.32,225.81
2018,9,3,9,0,120.0,269.0,2.0,23.3,343.0,356.31,275.25
2018,9,3,9,15,382.5,227.0,2.0,24.05,485.5,518.68,399.76
2018,9,3,9,30,645.0,185.0,2.0,24.8,628.0,693.96,527.03
2018,9,3,9,45,682.5,183.0,2.05,25.55,673.5,746.47,561.0
2018,9,3,10,0,720.0,181.0,2.1,26.3,719.0,799.25,594.71
2018,9,3,10,15,730.5,183.5,2.15,27.0,747.5,833.34,614.93
2018,9,3,10,30,741.0,186.0,2.2,27.7,776.0,865.4,633.75
2018,9,3,10,45,749.5,188.5,2.25,28.35,798.5,893.42,649.9
2018,9,3,11,0,758.0,191.0,2.3,29.0,821.0,918.93,664.37
2018,9,3,11,15,763.5,191.5,2.35,29.45,835.0,936.83,674.44
2018,9,3,11,30,769.0,192.0,2.4,29.9,849.0,951.83,682.77
2018,9,3,11,45,772.0,191.5,2.5,30.35,855.0,960.35,687.51
2018,9,3,12,0,775.0,191.0,2.6,30.8,861.0,961.51,687.69
2018,9,3,12,15,778.5,188.5,2.7,31.05,860.0,962.21,688.3
2018,9,3,12,30,782.0,186.0,2.8,31.3,859.0,959.74,686.97
2018,9,3,12,45,784.0,182.5,2.85,31.5,850.5,951.6,681.87
2018,9,3,13,0,786.0,179.0,2.9,31.7,842.0,940.29,674.87
2018,9,3,13,15,782.0,176.0,3.0,31.65,824.0,920.78,663.7
2018,9,3,13,30,778.0,173.0,3.1,31.6,806.0,898.38,650.68
2018,9,3,13,45,771.0,170.5,3.2,31.55,781.5,871.07,634.36
2018,9,3,14,0,764.0,168.0,3.3,31.5,757.0,844.16,618.21
2018,9,3,14,15,753.5,164.5,3.3,31.1,725.0,807.9,595.96
2018,9,3,14,30,743.0,161.0,3.3,30.7,693.0,769.74,572.22
2018,9,3,14,45,728.5,157.0,3.35,30.3,655.0,726.32,544.52
2018,9,3,15,0,714.0,153.0,3.4,29.9,617.0,681.75,514.6
2018,9,3,15,15,694.0,148.0,3.4,29.9,574.0,631.53,478.93
2018,9,3,15,30,674.0,143.0,3.4,29.9,531.0,581.15,442.39
2018,9,3,15,45,648.5,137.0,3.35,28.6,484.0,526.69,403.96
2018,9,3,16,0,623.0,131.0,3.3,27.3,437.0,473.2,364.86
2018,9,3,16,15,589.5,123.0,3.25,26.45,387.5,415.14,320.29
2018,9,3,16,30,556.0,115.0,3.2,25.6,338.0,359.54,276.23
2018,9,3,16,45,510.5,105.5,3.1,24.75,287.5,299.29,227.38
2018,9,3,17,0,465.0,96.0,3.0,23.9,237.0,245.19,182.35
2018,9,3,17,15,403.0,83.0,2.85,23.0,188.5,188.1,134.97
2018,9,3,17,30,341.0,70.0,2.7,22.1,140.0,137.96,93.62
2018,9,3,17,45,259.0,54.0,2.55,21.2,98.0,89.32,55.73
2018,9,3,18,0,177.0,38.0,2.4,20.3,56.0,50.43,27.01
2018,9,3,18,15,100.5,22.0,2.3,19.8,31.0,20.55,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.3,6.0,5.9,0.0
2018,9,3,18,45,12.0,3.0,2.1,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,5,45,62.5,10.5,2.1,14.7,14.0,10.32,0.0
2018,9,4,6,0,125.0,21.0,2.3,15.2,28.0,20.84,0.0
2018,9,4,6,15,225.0,36.5,2.35,15.9,65.5,53.86,28.61
2018,9,4,6,30,325.0,52.0,2.4,16.6,103.0,97.95,61.18
2018,9,4,6,45,254.5,58.0,2.5,17.3,107.0,110.2,76.28
2018,9,4,7,0,184.0,64.0,2.6,18.0,111.0,112.34,82.68
2018,9,4,7,15,92.0,77.0,2.5,18.7,100.5,105.95,81.01
2018,9,4,7,30,0.0,90.0,2.4,19.4,90.0,87.23,67.12
2018,9,4,7,45,0.5,108.0,2.35,20.1,108.0,105.06,81.42
2018,9,4,8,0,1.0,126.0,2.3,20.8,126.0,123.01,95.49
2018,9,4,8,15,10.0,157.0,2.2,21.7,162.0,158.52,123.35
2018,9,4,8,30,19.0,188.0,2.1,22.6,198.0,195.09,151.45
2018,9,4,8,45,34.0,212.5,2.05,23.5,232.5,233.57,180.61
2018,9,4,9,0,49.0,237.0,2.0,24.4,267.0,270.46,207.99
2018,9,4,9,15,238.0,236.5,1.95,25.3,397.5,418.57,322.18
2018,9,4,9,30,427.0,236.0,1.9,26.2,528.0,578.01,438.6
2018,9,4,9,45,634.0,179.5,1.85,27.15,638.5,703.68,527.44
2018,9,4,10,0,841.0,123.0,1.8,28.1,749.0,835.77,612.81
2018,9,4,10,15,850.0,124.5,1.8,28.9,778.0,870.68,631.41
2018,9,4,10,30,859.0,126.0,1.8,29.7,807.0,898.46,646.11
2018,9,4,10,45,865.5,127.0,1.8,30.5,828.5,925.09,659.99
2018,9,4,11,0,872.0,128.0,1.8,31.3,850.0,948.78,671.9
2018,9,4,11,15,876.0,128.5,1.85,31.9,864.0,966.51,681.19
2018,9,4,11,30,880.0,129.0,1.9,32.5,878.0,980.96,688.54
2018,9,4,11,45,882.5,128.5,2.0,33.1,884.0,989.57,692.94
2018,9,4,12,0,885.0,128.0,2.1,33.7,890.0,994.74,695.35
2018,9,4,12,15,883.5,128.5,2.2,34.0,887.5,993.61,694.84
2018,9,4,12,30,882.0,129.0,2.3,34.3,885.0,989.0,692.31
2018,9,4,12,45,878.0,129.5,2.4,34.6,874.5,978.56,686.25
2018,9,4,13,0,874.0,130.0,2.5,34.9,864.0,964.78,678.2
2018,9,4,13,15,870.0,128.5,2.55,34.95,846.0,945.65,667.11
2018,9,4,13,30,866.0,127.0,2.6,35.0,828.0,923.37,654.07
2018,9,4,13,45,859.0,125.5,2.7,35.0,802.5,895.4,637.9
2018,9,4,14,0,852.0,124.0,2.8,35.0,777.0,868.95,622.61
2018,9,4,14,15,843.0,121.0,2.9,34.7,744.5,832.06,601.08
2018,9,4,14,30,834.0,118.0,3.0,34.4,712.0,792.9,577.75
2018,9,4,14,45,821.5,115.5,3.1,34.1,674.0,749.56,551.19
2018,9,4,15,0,809.0,113.0,3.2,33.8,636.0,704.63,523.06
2018,9,4,15,15,791.5,109.5,3.2,33.8,592.0,653.97,488.26
2018,9,4,15,30,774.0,106.0,3.2,33.8,548.0,602.68,451.66
2018,9,4,15,45,751.0,102.0,3.25,32.5,500.0,547.35,413.49
2018,9,4,16,0,728.0,98.0,3.3,31.2,452.0,492.9,374.35
2018,9,4,16,15,696.5,92.5,3.3,30.15,401.0,433.16,329.19
2018,9,4,16,30,665.0,87.0,3.3,29.1,350.0,375.47,283.91
2018,9,4,16,45,621.5,80.5,3.25,28.05,298.5,314.71,234.78
2018,9,4,17,0,578.0,74.0,3.2,27.0,247.0,257.99,187.53
2018,9,4,17,15,514.0,65.5,3.1,25.7,197.0,198.45,138.11
2018,9,4,17,30,450.0,57.0,3.0,24.4,147.0,145.98,94.76
2018,9,4,17,45,354.5,46.0,2.85,23.1,103.5,94.16,55.04
2018,9,4,18,0,259.0,35.0,2.7,21.8,60.0,53.07,25.68
2018,9,4,18,15,146.5,20.5,2.6,21.05,33.0,19.51,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.3,6.0,5.9,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,5,45,45.0,9.0,1.8,14.45,11.5,8.85,0.0
2018,9,5,6,0,90.0,18.0,2.0,14.9,23.0,17.25,0.0
2018,9,5,6,15,207.0,34.5,2.05,15.55,62.0,50.33,26.35
2018,9,5,6,30,324.0,51.0,2.1,16.2,101.0,96.6,60.14
2018,9,5,6,45,255.0,59.0,2.15,16.9,107.5,111.15,77.07
2018,9,5,7,0,186.0,67.0,2.2,17.6,114.0,115.77,85.5
2018,9,5,7,15,94.0,86.0,2.2,18.3,110.0,115.55,88.96
2018,9,5,7,30,2.0,105.0,2.2,19.0,106.0,102.73,79.98
2018,9,5,7,45,22.5,136.5,2.2,19.75,146.5,142.69,112.16
2018,9,5,8,0,43.0,168.0,2.2,20.5,187.0,187.46,147.64
2018,9,5,8,15,94.5,196.0,2.25,21.3,244.5,245.77,193.48
2018,9,5,8,30,146.0,224.0,2.3,22.1,302.0,313.18,245.54
2018,9,5,8,45,324.5,207.5,2.3,22.9,400.5,420.79,329.3
2018,9,5,9,0,503.0,191.0,2.3,23.7,499.0,545.41,422.94
2018,9,5,9,15,643.0,159.5,2.4,24.35,580.5,638.65,491.46
2018,9,5,9,30,783.0,128.0,2.5,25.0,662.0,736.56,560.44
2018,9,5,9,45,790.5,132.5,2.55,25.65,695.5,776.36,585.01
2018,9,5,10,0,798.0,137.0,2.6,26.3,729.0,814.1,608.29
2018,9,5,10,15,808.0,138.5,2.7,26.8,757.5,848.59,629.82
2018,9,5,10,30,818.0,140.0,2.8,27.3,786.0,880.76,649.67
2018,9,5,10,45,825.5,140.5,2.9,27.8,807.5,907.09,665.56
2018,9,5,11,0,833.0,141.0,3.0,28.3,829.0,930.62,679.62
2018,9,5,11,15,838.0,141.5,3.1,28.45,843.0,948.84,691.2
2018,9,5,11,30,843.0,142.0,3.2,28.6,857.0,963.92,700.83
2018,9,5,11,45,846.0,142.0,3.3,28.8,863.5,973.28,706.72
2018,9,5,12,0,849.0,142.0,3.4,29.0,870.0,979.3,710.59
2018,9,5,12,15,849.5,141.0,3.5,29.0,868.0,978.44,710.67
2018,9,5,12,30,850.0,140.0,3.6,29.0,866.0,974.16,708.69
2018,9,5,12,45,848.5,139.0,3.7,29.0,856.0,964.58,703.35
2018,9,5,13,0,847.0,138.0,3.8,29.0,846.0,951.67,695.92
2018,9,5,13,15,842.0,136.0,3.9,28.75,827.5,931.19,684.22
2018,9,5,13,30,837.0,134.0,4.0,28.5,809.0,907.67,670.48
2018,9,5,13,45,830.0,132.0,4.05,28.2,783.5,879.47,653.41
2018,9,5,14,0,823.0,130.0,4.1,27.9,758.0,848.59,634.42
2018,9,5,14,15,813.0,128.0,4.15,27.4,726.0,812.75,612.32
2018,9,5,14,30,803.0,126.0,4.2,26.9,694.0,774.78,588.48
2018,9,5,14,45,790.0,123.0,4.2,26.35,656.5,731.59,560.53
2018,9,5,15,0,777.0,120.0,4.2,25.8,619.0,686.95,531.1
2018,9,5,15,15,758.5,116.5,4.2,25.8,575.5,636.92,494.46
2018,9,5,15,30,740.0,113.0,4.2,25.8,532.0,587.26,457.26
2018,9,5,15,45,716.5,108.5,4.15,24.2,485.0,532.57,417.91
2018,9,5,16,0,693.0,104.0,4.1,22.6,438.0,478.52,377.47
2018,9,5,16,15,661.0,98.0,4.0,21.65,388.0,419.84,330.9
2018,9,5,16,30,629.0,92.0,3.9,20.7,338.0,363.34,284.52
2018,9,5,16,45,583.5,84.5,3.8,19.75,287.0,302.89,233.77
2018,9,5,17,0,538.0,77.0,3.7,18.8,236.0,246.78,185.42
2018,9,5,17,15,473.5,68.0,3.55,18.1,187.5,189.09,135.76
2018,9,5,17,30,409.0,59.0,3.4,17.4,139.0,138.59,92.79
2018,9,5,17,45,315.0,46.5,3.25,16.7,97.0,87.53,52.65
2018,9,5,18,0,221.0,34.0,3.1,16.0,55.0,48.48,23.67
2018,9,5,18,15,123.0,19.5,3.0,15.7,30.0,20.73,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.4,5.0,4.91,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,6,5,45,70.5,9.5,1.65,12.85,13.0,9.34,0.0
2018,9,6,6,0,141.0,19.0,1.8,13.3,26.0,19.14,0.0
2018,9,6,6,15,177.0,28.0,1.8,13.95,47.5,41.53,20.53
2018,9,6,6,30,213.0,37.0,1.8,14.6,69.0,67.07,40.92
2018,9,6,6,45,137.0,54.5,1.85,15.3,78.0,81.92,57.84
2018,9,6,7,0,61.0,72.0,1.9,16.0,87.0,87.28,66.12
2018,9,6,7,15,37.0,95.5,1.8,16.75,105.5,105.45,82.29
2018,9,6,7,30,13.0,119.0,1.7,17.5,124.0,120.69,95.14
2018,9,6,7,45,23.0,142.0,1.65,18.25,152.0,148.4,117.32
2018,9,6,8,0,33.0,165.0,1.6,19.0,180.0,179.67,141.96
2018,9,6,8,15,57.0,192.5,1.6,19.95,221.5,222.22,175.09
2018,9,6,8,30,81.0,220.0,1.6,20.9,263.0,267.27,209.49
2018,9,6,8,45,237.0,216.5,1.65,21.85,358.0,374.77,293.32
2018,9,6,9,0,393.0,213.0,1.7,22.8,453.0,493.4,382.52
2018,9,6,9,15,567.0,177.5,1.8,23.6,549.5,602.11,462.9
2018,9,6,9,30,741.0,142.0,1.9,24.4,646.0,720.38,547.11
2018,9,6,9,45,774.0,138.5,2.0,25.2,688.5,768.77,577.32
2018,9,6,10,0,807.0,135.0,2.1,26.0,731.0,818.66,608.64
2018,9,6,10,15,838.5,127.0,2.25,26.55,767.5,861.71,635.93
2018,9,6,10,30,870.0,119.0,2.4,27.1,804.0,898.91,659.16
2018,9,6,10,45,888.5,114.0,2.5,27.65,829.5,930.21,677.99
2018,9,6,11,0,907.0,109.0,2.6,28.2,855.0,958.94,695.12
2018,9,6,11,15,910.5,109.5,2.65,28.45,868.5,976.57,705.48
2018,9,6,11,30,914.0,110.0,2.7,28.7,882.0,990.79,713.81
2018,9,6,11,45,915.5,109.5,2.75,29.0,887.5,998.53,717.98
2018,9,6,12,0,917.0,109.0,2.8,29.3,893.0,1002.68,720.02
2018,9,6,12,15,919.5,107.0,2.85,29.45,891.0,1002.58,719.94
2018,9,6,12,30,922.0,105.0,2.9,29.6,889.0,998.84,717.69
2018,9,6,12,45,923.0,102.5,2.9,29.7,879.5,989.49,711.72
2018,9,6,13,0,924.0,100.0,2.9,29.8,870.0,976.52,703.59
2018,9,6,13,15,920.5,99.0,2.95,29.8,852.0,957.42,692.3
2018,9,6,13,30,917.0,98.0,3.0,29.8,834.0,934.97,678.89
2018,9,6,13,45,912.0,96.5,3.0,29.75,808.5,907.44,661.94
2018,9,6,14,0,907.0,95.0,3.0,29.7,783.0,876.87,642.97
2018,9,6,14,15,899.0,93.0,3.0,29.5,750.5,840.43,620.37
2018,9,6,14,30,891.0,91.0,3.0,29.3,718.0,801.49,595.9
2018,9,6,14,45,880.0,88.5,3.0,29.1,679.0,757.48,567.68
2018,9,6,15,0,869.0,86.0,3.0,28.9,640.0,711.61,537.8
2018,9,6,15,15,853.5,83.5,3.0,28.9,596.0,661.15,503.62
2018,9,6,15,30,838.0,81.0,3.0,28.9,552.0,609.74,466.13
2018,9,6,15,45,818.0,78.5,2.85,28.2,504.5,556.54,426.96
2018,9,6,16,0,798.0,76.0,2.7,27.5,457.0,501.65,385.29
2018,9,6,16,15,770.0,72.0,2.6,26.9,406.0,441.8,338.46
2018,9,6,16,30,742.0,68.0,2.5,26.3,355.0,383.49,291.19
2018,9,6,16,45,701.5,64.0,2.4,25.7,303.0,322.53,240.51
2018,9,6,17,0,661.0,60.0,2.3,25.1,251.0,264.94,191.24
2018,9,6,17,15,598.5,53.0,2.0,24.0,199.5,202.96,138.84
2018,9,6,17,30,536.0,46.0,1.7,22.9,148.0,147.82,92.63
2018,9,6,17,45,434.5,38.0,1.4,21.8,103.5,93.85,51.39
2018,9,6,18,0,333.0,30.0,1.1,20.7,59.0,51.91,21.53
2018,9,6,18,15,190.0,18.0,1.1,20.05,32.0,19.42,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.45,13.45,15.0,9.83,0.0
2018,9,7,6,0,214.0,20.0,1.6,14.0,30.0,21.97,0.0
2018,9,7,6,15,356.5,29.5,1.65,14.7,71.5,57.6,26.3
2018,9,7,6,30,499.0,39.0,1.7,15.4,113.0,109.32,63.05
2018,9,7,6,45,381.0,39.0,1.75,16.15,109.0,116.63,76.7
2018,9,7,7,0,263.0,39.0,1.8,16.9,105.0,109.54,78.09
2018,9,7,7,15,131.5,56.0,1.75,17.9,89.0,98.5,74.18
2018,9,7,7,30,0.0,73.0,1.7,18.9,73.0,70.62,53.5
2018,9,7,7,45,0.0,96.5,1.65,19.95,96.5,93.6,72.09
2018,9,7,8,0,0.0,120.0,1.6,21.0,120.0,116.69,90.27
2018,9,7,8,15,9.0,154.0,1.6,22.0,159.0,155.11,120.41
2018,9,7,8,30,18.0,188.0,1.6,23.0,198.0,194.65,150.71
2018,9,7,8,45,83.0,224.0,1.6,23.95,274.0,276.56,214.05
2018,9,7,9,0,148.0,260.0,1.6,24.9,350.0,366.28,281.18
2018,9,7,9,15,460.0,196.0,1.65,25.85,502.0,541.51,414.12
2018,9,7,9,30,772.0,132.0,1.7,26.8,654.0,730.97,548.5
2018,9,7,9,45,852.0,109.5,1.7,27.75,713.5,799.25,589.6
2018,9,7,10,0,932.0,87.0,1.7,28.7,773.0,866.28,629.72
2018,9,7,10,15,939.5,88.0,1.75,29.5,802.0,901.52,649.31
2018,9,7,10,30,947.0,89.0,1.8,30.3,831.0,933.89,667.18
2018,9,7,10,45,952.0,89.5,1.85,31.1,852.5,960.4,681.21
2018,9,7,11,0,957.0,90.0,1.9,31.9,874.0,983.58,693.15
2018,9,7,11,15,960.5,90.0,2.0,32.5,888.0,1001.36,702.91
2018,9,7,11,30,964.0,90.0,2.1,33.1,902.0,1015.52,710.52
2018,9,7,11,45,967.0,90.0,2.15,33.7,909.0,1025.5,715.09
2018,9,7,12,0,970.0,90.0,2.2,34.3,916.0,1031.72,717.49
2018,9,7,12,15,968.5,91.0,2.25,34.7,913.5,1030.87,716.3
2018,9,7,12,30,967.0,92.0,2.3,35.1,911.0,1026.21,712.97
2018,9,7,12,45,963.5,92.0,2.4,35.55,899.5,1014.79,706.02
2018,9,7,13,0,960.0,92.0,2.5,36.0,888.0,999.7,696.9
2018,9,7,13,15,956.5,91.0,2.6,35.9,869.5,979.94,686.52
2018,9,7,13,30,953.0,90.0,2.7,35.8,851.0,956.69,673.93
2018,9,7,13,45,947.0,89.5,2.8,35.7,825.0,928.43,658.08
2018,9,7,14,0,941.0,89.0,2.9,35.6,799.0,897.06,640.11
2018,9,7,14,15,932.5,87.5,3.0,35.2,765.5,859.64,618.78
2018,9,7,14,30,924.0,86.0,3.1,34.8,732.0,819.64,595.41
2018,9,7,14,45,913.0,84.0,3.2,34.45,692.5,774.88,568.3
2018,9,7,15,0,902.0,82.0,3.3,34.1,653.0,728.18,539.34
2018,9,7,15,15,886.5,79.5,3.3,34.1,608.0,676.27,504.99
2018,9,7,15,30,871.0,77.0,3.3,34.1,563.0,623.33,467.1
2018,9,7,15,45,849.5,74.0,3.35,32.75,513.0,565.71,427.23
2018,9,7,16,0,828.0,71.0,3.4,31.4,463.0,509.37,386.45
2018,9,7,16,15,798.5,68.0,3.35,30.4,410.5,448.36,339.69
2018,9,7,16,30,769.0,65.0,3.3,29.4,358.0,388.99,292.36
2018,9,7,16,45,727.5,61.0,3.2,28.35,305.0,326.28,240.9
2018,9,7,17,0,686.0,57.0,3.1,27.3,252.0,267.24,190.89
2018,9,7,17,15,624.0,50.5,2.9,26.0,200.0,204.71,138.24
2018,9,7,17,30,562.0,44.0,2.7,24.7,148.0,148.61,91.45
2018,9,7,17,45,458.5,36.0,2.5,23.35,102.5,93.23,49.51
2018,9,7,18,0,355.0,28.0,2.3,22.0,57.0,49.88,18.51
2018,9,7,18,15,203.0,17.0,2.3,21.15,31.0,17.84,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.3,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.35,19.45,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.5,14.5,9.34,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.0,29.0,20.92,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.7,69.5,56.27,24.68
2018,9,8,6,30,504.0,37.0,2.6,16.4,110.0,107.59,61.13
2018,9,8,6,45,577.5,43.0,2.65,17.1,159.5,159.48,103.8
2018,9,8,7,0,651.0,49.0,2.7,17.8,209.0,219.33,155.5
2018,9,8,7,15,697.5,53.5,2.7,18.6,261.5,277.16,206.9
2018,9,8,7,30,744.0,58.0,2.7,19.4,314.0,339.49,261.1
2018,9,8,7,45,775.5,61.0,2.7,20.2,366.0,397.99,310.98
2018,9,8,8,0,807.0,64.0,2.7,21.0,418.0,458.61,360.71
2018,9,8,8,15,829.5,67.0,2.75,21.75,467.5,515.05,405.65
2018,9,8,8,30,852.0,70.0,2.8,22.5,517.0,572.89,449.98
2018,9,8,8,45,868.0,72.0,2.8,23.25,562.5,625.75,488.91
2018,9,8,9,0,884.0,74.0,2.8,24.0,608.0,677.87,525.34
2018,9,8,9,15,892.0,78.0,2.85,24.7,648.5,725.36,556.33
2018,9,8,9,30,900.0,82.0,2.9,25.4,689.0,770.9,585.4
2018,9,8,9,45,904.0,86.0,2.95,26.15,722.5,811.09,610.21
2018,9,8,10,0,908.0,90.0,3.0,26.9,756.0,848.62,632.88
2018,9,8,10,15,915.0,92.0,3.05,27.45,785.0,883.74,654.19
2018,9,8,10,30,922.0,94.0,3.1,28.0,814.0,916.03,673.44
2018,9,8,10,45,927.5,94.5,3.1,28.55,835.5,942.36,688.3
2018,9,8,11,0,933.0,95.0,3.1,29.1,857.0,965.47,701.03
2018,9,8,11,15,936.0,96.0,3.15,29.55,871.0,983.41,711.07
2018,9,8,11,30,939.0,97.0,3.2,30.0,885.0,997.81,718.92
2018,9,8,11,45,939.5,97.5,3.25,30.5,890.0,1005.68,722.54
2018,9,8,12,0,940.0,98.0,3.3,31.0,895.0,1009.85,723.95
2018,9,8,12,15,942.0,96.5,3.4,31.4,893.0,1009.6,723.35
2018,9,8,12,30,944.0,95.0,3.5,31.8,891.0,1005.62,720.51
2018,9,8,12,45,945.0,92.5,3.55,32.25,881.0,995.88,713.61
2018,9,8,13,0,946.0,90.0,3.6,32.7,871.0,982.43,704.49
2018,9,8,13,15,942.0,89.5,3.7,32.65,852.5,962.89,693.29
2018,9,8,13,30,938.0,89.0,3.8,32.6,834.0,939.94,679.89
2018,9,8,13,45,932.0,88.0,3.85,32.55,808.0,911.41,662.52
