Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,13,0,921.0,100.0,2.8,26.2,823.0,947.72,696.19
2018,9,18,13,15,917.0,98.5,2.9,26.25,803.5,926.7,683.68
2018,9,18,13,30,913.0,97.0,3.0,26.3,784.0,902.37,668.96
2018,9,18,13,45,907.0,95.5,3.05,26.35,757.5,873.16,650.57
2018,9,18,14,0,901.0,94.0,3.1,26.4,731.0,841.02,630.11
2018,9,18,14,15,890.5,92.5,3.2,26.2,697.0,802.58,606.05
2018,9,18,14,30,880.0,91.0,3.3,26.0,663.0,761.87,580.08
2018,9,18,14,45,866.5,88.5,3.4,25.8,623.0,715.91,549.94
2018,9,18,15,0,853.0,86.0,3.5,25.6,583.0,668.39,518.05
2018,9,18,15,15,834.0,83.5,3.5,25.6,537.5,618.32,480.8
2018,9,18,15,30,815.0,81.0,3.5,25.6,492.0,565.24,440.4
2018,9,18,15,45,789.5,77.5,3.55,24.6,443.0,507.42,396.94
2018,9,18,16,0,764.0,74.0,3.6,23.6,394.0,450.37,352.3
2018,9,18,16,15,727.5,70.0,3.6,22.75,343.0,389.18,302.48
2018,9,18,16,30,691.0,66.0,3.6,21.9,292.0,330.61,253.01
2018,9,18,16,45,635.0,60.5,3.6,21.1,239.5,267.44,198.84
2018,9,18,17,0,579.0,55.0,3.6,20.3,187.0,209.65,148.37
2018,9,18,17,15,487.5,47.5,3.45,19.3,139.0,148.65,97.23
2018,9,18,17,30,396.0,40.0,3.3,18.3,91.0,98.1,56.73
2018,9,18,17,45,251.5,27.5,3.2,17.3,54.5,48.39,18.0
2018,9,18,18,0,107.0,15.0,3.1,16.3,18.0,17.18,0.0
2018,9,18,18,15,53.5,7.5,2.95,15.75,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,11.95,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.3,11.0,10.42,0.0
2018,9,19,6,15,189.0,25.0,1.65,13.0,44.0,36.8,6.32
2018,9,19,6,30,318.0,40.0,1.9,13.7,77.0,82.38,47.59
2018,9,19,6,45,413.5,50.5,2.15,14.4,124.0,130.82,86.3
2018,9,19,7,0,509.0,61.0,2.4,15.1,171.0,190.35,136.23
2018,9,19,7,15,572.0,68.0,2.25,15.7,222.5,247.22,186.12
2018,9,19,7,30,635.0,75.0,2.1,16.3,274.0,310.6,240.88
2018,9,19,7,45,677.5,80.0,1.95,16.9,326.0,369.51,291.1
2018,9,19,8,0,720.0,85.0,1.8,17.5,378.0,431.84,342.22
2018,9,19,8,15,750.0,89.0,1.6,18.3,428.0,489.05,386.96
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,548.16,430.92
2018,9,19,8,45,802.5,96.0,1.2,19.9,524.5,602.59,469.18
2018,9,19,9,0,825.0,99.0,1.0,20.7,571.0,656.94,505.28
2018,9,19,9,15,840.5,102.0,1.05,21.65,612.0,705.99,537.67
2018,9,19,9,30,856.0,105.0,1.1,22.6,653.0,753.75,567.21
2018,9,19,9,45,867.0,107.5,1.2,23.6,688.0,795.91,592.91
2018,9,19,10,0,878.0,110.0,1.3,24.6,723.0,831.96,614.21
2018,9,19,10,15,886.0,111.5,1.5,25.6,751.0,865.72,635.03
2018,9,19,10,30,894.0,113.0,1.7,26.6,779.0,896.76,653.85
2018,9,19,10,45,899.5,114.0,1.95,27.65,799.5,922.14,669.24
2018,9,19,11,0,905.0,115.0,2.2,28.7,820.0,944.35,682.44
2018,9,19,11,15,907.5,116.5,2.35,29.2,832.5,961.06,692.57
2018,9,19,11,30,910.0,118.0,2.5,29.7,845.0,974.28,700.56
2018,9,19,11,45,911.0,118.0,2.65,30.25,849.5,980.96,704.31
2018,9,19,12,0,912.0,118.0,2.8,30.8,854.0,984.03,705.87
2018,9,19,12,15,911.0,118.0,2.85,31.0,850.0,981.61,704.2
2018,9,19,12,30,910.0,118.0,2.9,31.2,846.0,975.57,700.39
2018,9,19,12,45,906.5,117.5,3.0,31.4,834.0,963.13,693.0
2018,9,19,13,0,903.0,117.0,3.1,31.6,822.0,947.23,683.47
2018,9,19,13,15,897.5,116.0,3.15,31.65,802.0,925.65,670.37
2018,9,19,13,30,892.0,115.0,3.2,31.7,782.0,900.88,655.22
2018,9,19,13,45,884.0,113.5,3.25,31.75,754.5,870.43,636.3
2018,9,19,14,0,876.0,112.0,3.3,31.8,727.0,841.31,618.2
2018,9,19,14,15,864.0,109.5,3.3,31.65,692.0,801.02,592.66
2018,9,19,14,30,852.0,107.0,3.3,31.5,657.0,758.63,565.49
2018,9,19,14,45,835.5,104.0,3.35,31.35,615.5,710.67,534.29
2018,9,19,15,0,819.0,101.0,3.4,31.2,574.0,661.46,500.68
2018,9,19,15,15,798.0,98.0,3.4,31.2,528.5,608.51,462.31
2018,9,19,15,30,777.0,95.0,3.4,31.2,483.0,555.31,422.75
2018,9,19,15,45,748.0,91.0,3.45,30.45,433.5,497.57,379.96
2018,9,19,16,0,719.0,87.0,3.5,29.7,384.0,440.3,335.97
2018,9,19,16,15,678.0,81.5,3.35,28.9,332.5,377.94,286.41
2018,9,19,16,30,637.0,76.0,3.2,28.1,281.0,318.79,237.86
2018,9,19,16,45,576.0,69.0,3.0,27.3,229.0,255.44,185.25
2018,9,19,17,0,515.0,62.0,2.8,26.5,177.0,198.3,137.13
2018,9,19,17,15,421.5,52.0,2.55,25.15,129.5,138.39,88.89
2018,9,19,17,30,328.0,42.0,2.3,23.8,82.0,89.26,50.97
2018,9,19,17,45,202.5,27.5,2.05,22.4,48.5,42.86,13.29
2018,9,19,18,0,77.0,13.0,1.8,21.0,15.0,14.25,0.0
2018,9,19,18,15,38.5,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.3,11.0,10.46,0.0
2018,9,20,6,15,207.5,24.0,1.25,15.4,44.0,37.25,3.54
2018,9,20,6,30,345.0,38.0,1.4,16.5,77.0,83.53,46.61
2018,9,20,6,45,441.0,48.0,1.55,17.6,124.5,133.03,85.69
2018,9,20,7,0,537.0,58.0,1.7,18.7,172.0,193.65,135.7
2018,9,20,7,15,598.0,64.5,1.75,19.55,224.0,250.9,185.22
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,314.39,239.27
2018,9,20,7,45,699.5,76.5,1.85,21.2,328.5,374.2,289.56
2018,9,20,8,0,740.0,82.0,1.9,22.0,381.0,437.2,340.63
2018,9,20,8,15,769.0,86.0,1.9,22.8,431.0,494.88,385.81
2018,9,20,8,30,798.0,90.0,1.9,23.6,481.0,554.27,430.51
2018,9,20,8,45,819.5,93.0,1.9,24.4,527.5,608.83,470.04
2018,9,20,9,0,841.0,96.0,1.9,25.2,574.0,663.18,508.02
2018,9,20,9,15,857.5,98.0,1.9,26.0,615.5,712.42,540.47
2018,9,20,9,30,874.0,100.0,1.9,26.8,657.0,760.4,570.13
2018,9,20,9,45,887.0,101.5,1.9,27.6,692.5,800.0,593.51
2018,9,20,10,0,900.0,103.0,1.9,28.4,728.0,840.79,617.33
2018,9,20,10,15,908.0,104.0,1.95,29.1,756.0,874.56,636.87
2018,9,20,10,30,916.0,105.0,2.0,29.8,784.0,905.52,654.46
2018,9,20,10,45,921.5,106.5,2.05,30.5,805.0,931.82,668.96
2018,9,20,11,0,927.0,108.0,2.1,31.2,826.0,954.87,681.37
2018,9,20,11,15,930.5,108.0,2.1,31.75,838.5,971.1,689.38
2018,9,20,11,30,934.0,108.0,2.1,32.3,851.0,983.78,695.27
2018,9,20,11,45,935.0,108.5,2.1,32.9,855.5,991.06,697.77
2018,9,20,12,0,936.0,109.0,2.1,33.5,860.0,994.63,698.13
2018,9,20,12,15,935.5,108.5,2.15,33.75,856.0,992.01,696.36
2018,9,20,12,30,935.0,108.0,2.2,34.0,852.0,985.68,692.47
2018,9,20,12,45,932.0,107.5,2.2,34.25,840.0,973.38,684.5
2018,9,20,13,0,929.0,107.0,2.2,34.5,828.0,957.52,674.47
2018,9,20,13,15,924.5,105.0,2.25,34.55,807.5,935.23,661.55
2018,9,20,13,30,920.0,103.0,2.3,34.6,787.0,909.62,646.56
2018,9,20,13,45,912.5,101.5,2.35,34.7,759.5,878.85,628.09
2018,9,20,14,0,905.0,100.0,2.4,34.8,732.0,845.2,607.67
2018,9,20,14,15,894.5,98.5,2.4,34.7,697.5,806.54,583.94
2018,9,20,14,30,884.0,97.0,2.4,34.6,663.0,765.59,558.48
2018,9,20,14,45,870.0,94.0,2.4,34.5,622.0,721.45,530.55
2018,9,20,15,0,856.0,91.0,2.4,34.4,581.0,672.53,498.26
2018,9,20,15,15,836.0,88.0,2.4,34.4,535.0,618.64,460.32
2018,9,20,15,30,816.0,85.0,2.4,34.4,489.0,564.33,421.01
2018,9,20,15,45,789.0,81.5,2.35,33.8,439.0,505.72,378.18
2018,9,20,16,0,762.0,78.0,2.3,33.2,389.0,448.03,334.47
2018,9,20,16,15,723.5,73.0,2.05,32.15,336.5,385.21,285.61
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,325.56,237.53
2018,9,20,16,45,627.5,61.5,1.5,30.0,231.5,261.38,185.08
2018,9,20,17,0,570.0,55.0,1.2,28.9,179.0,202.98,136.51
2018,9,20,17,15,477.0,46.5,1.2,27.5,131.0,141.88,88.01
2018,9,20,17,30,384.0,38.0,1.2,26.1,83.0,91.46,49.49
2018,9,20,17,45,242.5,25.0,1.2,24.75,48.5,42.71,8.98
2018,9,20,18,0,101.0,12.0,1.2,23.4,14.0,13.37,0.0
2018,9,20,18,15,50.5,6.0,1.2,22.9,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.25,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.2,10.0,9.48,0.0
2018,9,21,6,15,221.0,22.0,1.5,17.25,42.5,35.86,0.0
2018,9,21,6,30,364.0,35.0,1.8,18.3,75.0,82.64,44.54
2018,9,21,6,45,457.5,44.0,2.05,19.4,122.0,131.64,83.23
2018,9,21,7,0,551.0,53.0,2.3,20.5,169.0,191.44,132.59
2018,9,21,7,15,610.0,59.5,2.3,21.3,220.5,248.74,182.22
2018,9,21,7,30,669.0,66.0,2.3,22.1,272.0,312.04,236.23
2018,9,21,7,45,707.0,71.0,2.25,22.9,323.5,370.4,285.36
2018,9,21,8,0,745.0,76.0,2.2,23.7,375.0,431.92,335.19
2018,9,21,8,15,772.5,79.5,2.15,24.75,424.0,488.92,379.42
2018,9,21,8,30,800.0,83.0,2.1,25.8,473.0,546.97,422.56
2018,9,21,8,45,820.0,86.5,2.1,26.8,519.0,601.12,461.37
2018,9,21,9,0,840.0,90.0,2.1,27.8,565.0,654.93,498.48
2018,9,21,9,15,854.0,93.0,2.05,28.75,605.5,703.35,529.52
2018,9,21,9,30,868.0,96.0,2.0,29.7,646.0,747.11,555.53
2018,9,21,9,45,876.5,98.5,2.0,30.65,679.5,787.26,578.89
2018,9,21,10,0,885.0,101.0,2.0,31.6,713.0,825.07,600.28
2018,9,21,10,15,892.5,102.5,1.95,32.1,740.5,858.44,619.09
2018,9,21,10,30,900.0,104.0,1.9,32.6,768.0,889.03,635.87
2018,9,21,10,45,905.5,105.5,1.9,33.15,788.5,914.9,649.87
2018,9,21,11,0,911.0,107.0,1.9,33.7,809.0,937.57,661.82
2018,9,21,11,15,914.0,107.5,2.0,34.0,821.5,953.57,671.4
2018,9,21,11,30,917.0,108.0,2.1,34.3,834.0,966.07,678.93
2018,9,21,11,45,918.0,108.0,2.15,34.6,838.0,972.61,682.35
2018,9,21,12,0,919.0,108.0,2.2,34.9,842.0,975.52,683.7
2018,9,21,12,15,914.5,109.0,2.25,34.95,836.5,970.74,681.13
2018,9,21,12,30,910.0,110.0,2.3,35.0,831.0,962.38,676.5
2018,9,21,12,45,904.0,111.0,2.4,35.05,818.0,949.12,669.38
2018,9,21,13,0,898.0,112.0,2.5,35.1,805.0,932.46,660.19
2018,9,21,13,15,892.5,111.0,2.55,35.0,785.0,910.83,647.84
2018,9,21,13,30,887.0,110.0,2.6,34.9,765.0,886.04,633.48
2018,9,21,13,45,879.0,108.0,2.65,34.75,737.5,855.07,615.18
2018,9,21,14,0,871.0,106.0,2.7,34.6,710.0,821.38,594.98
2018,9,21,14,15,859.5,104.0,2.75,34.3,675.5,786.1,573.88
2018,9,21,14,30,848.0,102.0,2.8,34.0,641.0,744.74,548.39
2018,9,21,14,45,833.0,99.5,2.85,33.7,601.0,698.51,519.18
2018,9,21,15,0,818.0,97.0,2.9,33.4,561.0,650.94,487.28
2018,9,21,15,15,797.0,93.5,2.9,33.4,515.5,597.56,449.02
2018,9,21,15,30,776.0,90.0,2.9,33.4,470.0,543.95,409.58
2018,9,21,15,45,748.0,85.5,2.9,32.3,421.0,485.74,367.27
2018,9,21,16,0,720.0,81.0,2.9,31.2,372.0,429.17,324.46
2018,9,21,16,15,680.0,75.5,2.85,30.3,320.5,367.45,275.84
2018,9,21,16,30,640.0,70.0,2.8,29.4,269.0,308.87,228.02
2018,9,21,16,45,580.5,63.0,2.75,28.45,218.0,246.28,176.31
2018,9,21,17,0,521.0,56.0,2.7,27.5,167.0,189.77,128.9
2018,9,21,17,15,427.0,46.5,2.4,26.15,120.5,130.68,81.59
2018,9,21,17,30,333.0,37.0,2.1,24.8,74.0,82.45,44.57
2018,9,21,17,45,200.0,23.5,1.85,23.45,42.5,37.12,3.27
2018,9,21,18,0,67.0,10.0,1.6,22.1,11.0,10.64,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,5,45,26.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,9,22,6,0,52.0,9.0,1.4,12.9,9.0,9.23,0.0
2018,9,22,6,15,182.5,23.0,1.5,13.65,39.5,33.68,0.0
2018,9,22,6,30,313.0,37.0,1.6,14.4,70.0,78.04,43.43
2018,9,22,6,45,316.0,41.5,1.75,15.1,91.0,102.97,66.79
2018,9,22,7,0,319.0,46.0,1.9,15.8,112.0,127.89,90.55
2018,9,22,7,15,159.5,57.0,1.8,16.7,90.0,106.9,80.3
2018,9,22,7,30,0.0,68.0,1.7,17.6,68.0,65.84,49.82
2018,9,22,7,45,0.0,89.0,1.65,18.55,89.0,86.49,66.77
2018,9,22,8,0,0.0,110.0,1.6,19.5,110.0,107.23,83.35
2018,9,22,8,15,4.5,134.5,1.55,20.6,136.5,133.89,104.33
2018,9,22,8,30,9.0,159.0,1.5,21.7,163.0,161.09,125.27
2018,9,22,8,45,97.5,180.5,1.45,22.8,235.0,245.56,192.14
2018,9,22,9,0,186.0,202.0,1.4,23.9,307.0,330.62,257.31
2018,9,22,9,15,481.5,163.5,1.45,24.95,461.0,515.94,398.29
2018,9,22,9,30,777.0,125.0,1.5,26.0,615.0,713.11,538.34
2018,9,22,9,45,827.0,115.5,1.55,27.0,662.0,769.63,572.05
2018,9,22,10,0,877.0,106.0,1.6,28.0,709.0,822.5,603.88
2018,9,22,10,15,885.5,107.5,1.65,28.85,737.0,856.4,623.07
2018,9,22,10,30,894.0,109.0,1.7,29.7,765.0,887.58,640.48
2018,9,22,10,45,900.0,110.0,1.8,30.55,785.5,913.13,654.71
2018,9,22,11,0,906.0,111.0,1.9,31.4,806.0,935.53,666.92
2018,9,22,11,15,910.0,111.5,2.0,31.9,819.0,952.28,676.53
2018,9,22,11,30,914.0,112.0,2.1,32.4,832.0,965.57,684.08
2018,9,22,11,45,916.0,112.5,2.2,32.85,837.0,973.47,688.49
2018,9,22,12,0,918.0,113.0,2.3,33.3,842.0,977.75,690.77
2018,9,22,12,15,920.0,111.0,2.4,33.35,838.5,975.69,690.34
2018,9,22,12,30,922.0,109.0,2.5,33.4,835.0,969.96,687.74
2018,9,22,12,45,923.0,106.5,2.6,33.45,824.0,959.11,682.02
2018,9,22,13,0,924.0,104.0,2.7,33.5,813.0,944.63,674.07
2018,9,22,13,15,918.0,103.0,2.8,33.3,792.5,922.04,661.62
2018,9,22,13,30,912.0,102.0,2.9,33.1,772.0,896.22,647.05
2018,9,22,13,45,902.0,101.0,3.0,32.9,743.0,863.99,628.15
2018,9,22,14,0,892.0,100.0,3.1,32.7,714.0,829.07,607.27
2018,9,22,14,15,881.0,97.5,3.15,32.35,679.0,789.28,582.92
2018,9,22,14,30,870.0,95.0,3.2,32.0,644.0,747.3,556.74
2018,9,22,14,45,855.0,92.5,3.25,31.6,603.5,703.48,528.96
2018,9,22,15,0,840.0,90.0,3.3,31.2,563.0,655.04,496.32
2018,9,22,15,15,819.5,87.5,3.3,31.2,517.5,602.12,457.75
2018,9,22,15,30,799.0,85.0,3.3,31.2,472.0,548.87,417.91
2018,9,22,15,45,771.5,81.0,3.25,30.15,422.5,490.41,374.55
2018,9,22,16,0,744.0,77.0,3.2,29.1,373.0,432.97,330.27
2018,9,22,16,15,705.5,71.5,3.1,28.2,321.5,371.19,280.8
2018,9,22,16,30,667.0,66.0,3.0,27.3,270.0,311.9,231.66
2018,9,22,16,45,607.0,59.5,2.9,26.4,218.5,248.41,178.46
2018,9,22,17,0,547.0,53.0,2.8,25.5,167.0,191.02,129.69
2018,9,22,17,15,449.0,44.5,2.5,24.25,120.0,131.07,81.34
2018,9,22,17,30,351.0,36.0,2.2,23.0,73.0,82.43,43.69
2018,9,22,17,45,210.0,22.5,1.95,21.8,41.5,35.82,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,9.46,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.55,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.7,9.0,9.27,0.0
2018,9,23,6,15,204.0,22.0,2.5,14.4,40.0,34.27,0.0
2018,9,23,6,30,344.0,35.0,2.7,15.1,71.0,79.59,42.92
2018,9,23,6,45,444.5,44.0,2.9,15.75,117.5,128.46,82.12
2018,9,23,7,0,545.0,53.0,3.1,16.4,164.0,188.94,132.72
2018,9,23,7,15,606.5,58.5,3.1,17.15,215.0,245.43,182.65
2018,9,23,7,30,668.0,64.0,3.1,17.9,266.0,308.17,237.44
2018,9,23,7,45,709.0,69.0,3.1,18.65,318.0,367.52,288.72
2018,9,23,8,0,750.0,74.0,3.1,19.4,370.0,430.35,341.14
2018,9,23,8,15,777.5,77.5,3.05,20.15,419.0,487.46,387.31
2018,9,23,8,30,805.0,81.0,3.0,20.9,468.0,545.58,432.53
2018,9,23,8,45,825.0,84.0,2.95,21.65,513.5,599.26,472.77
2018,9,23,9,0,845.0,87.0,2.9,22.4,559.0,652.57,511.3
2018,9,23,9,15,860.0,89.0,2.9,23.15,599.5,697.77,542.09
2018,9,23,9,30,875.0,91.0,2.9,23.9,640.0,744.12,572.01
2018,9,23,9,45,885.5,93.5,2.85,24.65,674.5,785.88,597.85
2018,9,23,10,0,896.0,96.0,2.8,25.4,709.0,825.42,621.67
2018,9,23,10,15,904.5,97.0,2.8,26.05,737.0,859.21,641.79
2018,9,23,10,30,913.0,98.0,2.8,26.7,765.0,890.23,659.85
2018,9,23,10,45,919.0,98.5,2.8,27.3,785.0,915.55,674.12
2018,9,23,11,0,925.0,99.0,2.8,27.9,805.0,937.64,686.23
2018,9,23,11,15,928.5,99.5,2.85,28.55,817.5,954.09,694.94
2018,9,23,11,30,932.0,100.0,2.9,29.2,830.0,967.01,701.44
2018,9,23,11,45,932.5,100.0,2.9,29.8,833.5,973.0,703.31
2018,9,23,12,0,933.0,100.0,2.9,30.4,837.0,975.29,702.97
2018,9,23,12,15,933.5,98.5,3.0,30.55,833.0,972.25,701.43
2018,9,23,12,30,934.0,97.0,3.1,30.7,829.0,965.5,697.64
2018,9,23,12,45,932.5,96.0,3.15,30.8,817.0,953.79,690.53
2018,9,23,13,0,931.0,95.0,3.2,30.9,805.0,938.49,681.21
2018,9,23,13,15,926.5,93.5,3.3,30.75,785.0,916.48,668.57
2018,9,23,13,30,922.0,92.0,3.4,30.6,765.0,891.16,653.73
2018,9,23,13,45,914.5,90.5,3.45,30.4,737.0,860.17,634.85
2018,9,23,14,0,907.0,89.0,3.5,30.2,709.0,826.32,613.92
2018,9,23,14,15,897.0,87.0,3.55,29.8,674.5,787.33,589.74
2018,9,23,14,30,887.0,85.0,3.6,29.4,640.0,746.04,563.63
2018,9,23,14,45,873.0,82.5,3.6,29.0,599.5,699.35,533.11
2018,9,23,15,0,859.0,80.0,3.6,28.6,559.0,651.17,500.25
2018,9,23,15,15,839.0,77.5,3.6,28.6,513.5,600.26,462.39
2018,9,23,15,30,819.0,75.0,3.6,28.6,468.0,546.49,421.45
2018,9,23,15,45,793.5,71.5,3.45,27.55,419.0,488.73,377.63
2018,9,23,16,0,768.0,68.0,3.3,26.5,370.0,431.77,332.75
2018,9,23,16,15,730.5,64.0,3.15,25.7,319.0,370.5,282.66
2018,9,23,16,30,693.0,60.0,3.0,24.9,268.0,311.99,233.16
2018,9,23,16,45,634.0,54.0,2.8,24.05,216.0,248.35,178.93
2018,9,23,17,0,575.0,48.0,2.6,23.2,164.0,190.45,129.01
2018,9,23,17,15,476.5,40.5,2.3,22.0,117.5,130.25,79.97
2018,9,23,17,30,378.0,33.0,2.0,20.8,71.0,81.39,41.62
2018,9,23,17,45,227.5,21.0,1.7,19.65,40.0,34.45,0.0
2018,9,23,18,0,77.0,9.0,1.4,18.5,9.0,9.28,0.0
2018,9,23,18,15,38.5,4.5,1.45,17.95,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,11.9,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.1,9.0,9.3,0.0
2018,9,24,6,15,231.5,21.0,0.9,12.9,40.5,34.73,0.0
2018,9,24,6,30,387.0,33.0,1.0,13.7,72.0,82.51,43.3
2018,9,24,6,45,492.0,41.0,1.1,14.5,120.5,133.53,84.35
2018,9,24,7,0,597.0,49.0,1.2,15.3,169.0,196.66,136.96
2018,9,24,7,15,658.0,54.5,1.15,16.2,222.0,255.6,188.63
2018,9,24,7,30,719.0,60.0,1.1,17.1,275.0,320.91,244.75
2018,9,24,7,45,758.5,63.5,1.0,17.95,327.5,381.06,295.4
2018,9,24,8,0,798.0,67.0,0.9,18.8,380.0,444.11,346.07
2018,9,24,8,15,823.5,70.5,0.75,20.1,429.5,502.51,389.85
2018,9,24,8,30,849.0,74.0,0.6,21.4,479.0,561.63,431.49
2018,9,24,8,45,868.0,76.0,0.5,22.7,525.0,613.38,466.03
2018,9,24,9,0,887.0,78.0,0.4,24.0,571.0,666.41,499.51
2018,9,24,9,15,899.5,81.0,0.35,25.35,612.0,715.14,527.59
2018,9,24,9,30,912.0,84.0,0.3,26.7,653.0,762.16,552.95
2018,9,24,9,45,920.5,86.5,0.3,28.0,687.5,803.6,574.85
2018,9,24,10,0,929.0,89.0,0.3,29.3,722.0,842.56,594.69
2018,9,24,10,15,937.0,90.0,0.35,30.15,750.0,876.78,613.21
2018,9,24,10,30,945.0,91.0,0.4,31.0,778.0,908.08,629.83
2018,9,24,10,45,950.0,92.5,0.4,31.8,798.5,934.19,642.34
2018,9,24,11,0,955.0,94.0,0.4,32.6,819.0,956.93,652.8
2018,9,24,11,15,958.0,94.5,0.45,33.0,831.5,973.24,661.63
2018,9,24,11,30,961.0,95.0,0.5,33.4,844.0,985.9,668.51
2018,9,24,11,45,962.0,95.0,0.55,33.8,848.0,992.43,671.95
2018,9,24,12,0,963.0,95.0,0.6,34.2,852.0,995.15,673.38
2018,9,24,12,15,961.0,95.5,0.7,34.4,847.5,991.83,673.04
2018,9,24,12,30,959.0,96.0,0.8,34.6,843.0,984.72,670.58
2018,9,24,12,45,954.0,96.0,0.85,34.75,829.5,970.61,663.2
2018,9,24,13,0,949.0,96.0,0.9,34.9,816.0,952.9,653.79
2018,9,24,13,15,942.0,95.0,1.05,34.9,794.0,928.87,642.66
2018,9,24,13,30,935.0,94.0,1.2,34.9,772.0,901.56,629.21
2018,9,24,13,45,926.5,93.0,1.35,34.9,743.5,869.91,612.66
2018,9,24,14,0,918.0,92.0,1.5,34.9,715.0,835.41,593.87
2018,9,24,14,15,906.5,90.5,1.65,34.65,680.0,795.42,571.63
2018,9,24,14,30,895.0,89.0,1.8,34.4,645.0,753.2,547.31
2018,9,24,14,45,879.5,87.0,1.9,34.15,603.5,705.69,518.4
2018,9,24,15,0,864.0,85.0,2.0,33.9,562.0,659.32,488.41
2018,9,24,15,15,843.5,82.5,2.0,33.9,516.0,605.41,450.31
2018,9,24,15,30,823.0,80.0,2.0,33.9,470.0,551.13,410.83
2018,9,24,15,45,792.5,76.0,2.2,32.9,419.0,490.1,367.39
2018,9,24,16,0,762.0,72.0,2.4,31.9,368.0,430.39,322.72
2018,9,24,16,15,718.0,67.5,2.45,30.75,315.0,366.35,272.74
2018,9,24,16,30,674.0,63.0,2.5,29.6,262.0,306.15,223.8
2018,9,24,16,45,609.5,57.0,2.6,28.5,210.0,241.92,170.83
2018,9,24,17,0,545.0,51.0,2.7,27.4,158.0,184.31,122.61
2018,9,24,17,15,439.5,42.0,2.65,25.9,111.5,123.44,74.5
2018,9,24,17,30,334.0,33.0,2.6,24.4,65.0,74.79,37.01
2018,9,24,17,45,190.0,19.5,2.6,22.9,35.5,29.79,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.4,6.0,5.9,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.55,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,12.85,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.1,7.0,7.16,0.0
2018,9,25,6,15,206.0,19.5,0.75,13.85,37.0,31.4,0.0
2018,9,25,6,30,358.0,32.0,0.8,14.6,67.0,77.71,40.14
2018,9,25,6,45,414.0,39.5,0.85,15.4,103.5,117.62,74.13
2018,9,25,7,0,470.0,47.0,0.9,16.2,140.0,163.89,114.0
2018,9,25,7,15,240.5,69.0,0.85,17.0,117.0,145.72,109.58
2018,9,25,7,30,11.0,91.0,0.8,17.8,94.0,92.73,71.79
2018,9,25,7,45,13.0,108.5,0.75,18.65,113.0,111.43,87.07
2018,9,25,8,0,15.0,126.0,0.7,19.5,132.0,130.36,102.01
2018,9,25,8,15,179.0,134.5,0.75,20.7,219.0,233.39,184.53
2018,9,25,8,30,343.0,143.0,0.8,21.9,306.0,348.64,273.75
2018,9,25,8,45,558.5,123.5,0.85,23.05,418.5,478.56,371.38
2018,9,25,9,0,774.0,104.0,0.9,24.2,531.0,622.09,474.34
2018,9,25,9,15,831.0,95.5,0.95,25.15,584.5,684.94,516.06
2018,9,25,9,30,888.0,87.0,1.0,26.1,638.0,746.35,554.44
2018,9,25,9,45,897.0,89.0,1.05,27.05,671.5,786.7,577.95
2018,9,25,10,0,906.0,91.0,1.1,28.0,705.0,824.68,599.74
2018,9,25,10,15,912.5,93.0,1.15,28.8,732.0,858.0,618.61
2018,9,25,10,30,919.0,95.0,1.2,29.6,759.0,888.41,635.47
2018,9,25,10,45,924.0,96.0,1.25,30.4,779.0,913.34,648.77
2018,9,25,11,0,929.0,97.0,1.3,31.2,799.0,934.98,660.03
2018,9,25,11,15,931.5,98.0,1.3,31.85,811.0,950.95,667.46
2018,9,25,11,30,934.0,99.0,1.3,32.5,823.0,963.34,672.8
2018,9,25,11,45,935.0,99.0,1.3,33.2,827.0,969.62,674.39
2018,9,25,12,0,936.0,99.0,1.3,33.9,831.0,972.2,673.9
2018,9,25,12,15,934.0,99.5,1.35,34.15,826.5,968.86,671.97
2018,9,25,12,30,932.0,100.0,1.4,34.4,822.0,961.83,667.98
2018,9,25,12,45,928.0,99.5,1.45,34.65,809.0,948.27,660.12
2018,9,25,13,0,924.0,99.0,1.5,34.9,796.0,931.2,650.22
2018,9,25,13,15,918.5,98.0,1.55,34.95,775.5,908.85,637.63
2018,9,25,13,30,913.0,97.0,1.6,35.0,755.0,883.27,623.03
2018,9,25,13,45,904.5,96.0,1.7,35.0,727.0,852.12,605.47
2018,9,25,14,0,896.0,95.0,1.8,35.0,699.0,818.2,585.91
2018,9,25,14,15,884.5,93.0,1.85,34.85,664.0,778.34,562.1
2018,9,25,14,30,873.0,91.0,1.9,34.7,629.0,736.33,536.52
2018,9,25,14,45,857.5,88.5,2.0,34.5,588.0,692.0,509.35
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,643.14,477.0
2018,9,25,15,15,821.0,83.5,2.1,34.3,501.5,589.92,439.2
2018,9,25,15,30,800.0,81.0,2.1,34.3,456.0,536.43,400.09
2018,9,25,15,45,771.0,77.0,2.25,33.4,406.5,477.37,357.5
2018,9,25,16,0,742.0,73.0,2.4,32.5,357.0,419.51,313.81
2018,9,25,16,15,700.5,68.0,2.4,31.35,305.5,357.14,264.98
2018,9,25,16,30,659.0,63.0,2.4,30.2,254.0,298.43,217.16
2018,9,25,16,45,595.5,56.5,2.35,29.1,203.0,235.05,164.89
2018,9,25,17,0,532.0,50.0,2.3,28.0,152.0,178.2,117.45
2018,9,25,17,15,428.0,41.0,2.1,26.45,106.5,118.77,70.74
2018,9,25,17,30,324.0,32.0,1.9,24.9,61.0,71.4,33.83
2018,9,25,17,45,184.0,19.5,1.7,23.35,33.5,29.1,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.8,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.6,6.0,5.9,0.0
2018,9,26,6,15,168.5,18.0,0.95,14.4,32.0,27.42,0.0
2018,9,26,6,30,291.0,30.0,1.1,15.2,58.0,67.5,34.4
2018,9,26,6,45,186.5,40.5,1.25,15.95,62.5,77.04,50.15
2018,9,26,7,0,82.0,51.0,1.4,16.7,67.0,71.03,50.94
2018,9,26,7,15,46.5,75.0,1.35,17.55,84.5,88.06,67.02
2018,9,26,7,30,11.0,99.0,1.3,18.4,102.0,100.86,78.51
2018,9,26,7,45,18.5,114.5,1.2,19.2,121.0,119.77,93.75
2018,9,26,8,0,26.0,130.0,1.1,20.0,140.0,142.03,111.41
2018,9,26,8,15,16.0,142.0,1.05,21.15,148.5,147.54,115.01
2018,9,26,8,30,6.0,154.0,1.0,22.3,157.0,154.58,119.62
2018,9,26,8,45,33.5,190.5,0.95,23.5,208.5,212.6,164.44
2018,9,26,9,0,61.0,227.0,0.9,24.7,260.0,270.13,207.36
2018,9,26,9,15,129.0,248.5,0.85,25.7,325.5,347.96,265.15
2018,9,26,9,30,197.0,270.0,0.8,26.7,391.0,425.5,320.63
2018,9,26,9,45,349.0,250.5,0.75,27.75,480.0,534.62,398.39
2018,9,26,10,0,501.0,231.0,0.7,28.8,569.0,653.88,478.96
2018,9,26,10,15,641.5,189.0,0.7,29.75,639.0,743.16,537.39
2018,9,26,10,30,782.0,147.0,0.7,30.7,709.0,830.96,590.43
2018,9,26,10,45,748.0,166.0,0.7,31.65,715.5,841.95,593.25
2018,9,26,11,0,714.0,185.0,0.7,32.6,722.0,845.71,592.63
2018,9,26,11,15,760.5,168.0,0.75,33.45,748.0,879.21,611.62
2018,9,26,11,30,807.0,151.0,0.8,34.3,774.0,907.23,626.71
2018,9,26,11,45,854.5,132.0,0.85,35.15,794.0,934.94,641.58
2018,9,26,12,0,902.0,113.0,0.9,36.0,814.0,953.78,651.07
2018,9,26,12,15,895.0,115.5,0.9,36.6,808.0,948.01,645.86
2018,9,26,12,30,888.0,118.0,0.9,37.2,802.0,938.74,639.01
2018,9,26,12,45,873.5,122.5,0.9,37.8,786.5,921.49,627.57
2018,9,26,13,0,859.0,127.0,0.9,38.4,771.0,906.46,617.68
2018,9,26,13,15,796.0,146.0,0.9,38.5,730.5,856.59,588.03
2018,9,26,13,30,733.0,165.0,0.9,38.6,690.0,809.19,559.93
2018,9,26,13,45,647.5,186.0,0.9,38.65,636.5,742.22,518.59
2018,9,26,14,0,562.0,207.0,0.9,38.7,583.0,674.19,474.51
2018,9,26,14,15,592.0,185.0,0.9,38.55,563.0,657.47,465.74
2018,9,26,14,30,622.0,163.0,0.9,38.4,543.0,634.09,451.91
2018,9,26,14,45,607.5,154.0,0.9,38.2,505.0,589.58,423.07
2018,9,26,15,0,593.0,145.0,0.9,38.0,467.0,544.41,393.23
2018,9,26,15,15,552.0,142.0,0.9,38.0,421.5,486.55,353.31
2018,9,26,15,30,511.0,139.0,0.9,38.0,376.0,433.98,316.09
2018,9,26,15,45,444.5,133.5,1.25,37.05,323.5,368.67,271.14
2018,9,26,16,0,378.0,128.0,1.6,36.1,271.0,309.09,228.2
2018,9,26,16,15,334.0,113.5,1.6,34.65,226.0,255.33,187.97
2018,9,26,16,30,290.0,99.0,1.6,33.2,181.0,202.83,147.55
2018,9,26,16,45,247.0,82.0,1.65,31.8,142.0,156.16,110.76
2018,9,26,17,0,204.0,65.0,1.7,30.4,103.0,114.22,77.37
2018,9,26,17,15,150.0,48.0,1.9,28.85,71.0,75.37,47.17
2018,9,26,17,30,96.0,31.0,2.1,27.3,39.0,42.84,20.5
2018,9,26,17,45,55.5,17.0,2.3,25.75,21.0,19.5,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.2,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.3,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.75,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.8,5.0,4.91,0.0
2018,9,27,6,15,147.0,19.5,1.5,14.4,31.5,27.74,0.0
2018,9,27,6,30,262.0,34.0,1.7,15.0,58.0,67.49,34.94
2018,9,27,6,45,271.0,36.0,1.85,15.55,75.0,88.12,55.73
2018,9,27,7,0,280.0,38.0,2.0,16.1,92.0,108.95,75.63
2018,9,27,7,15,149.5,47.5,1.9,16.9,77.5,93.47,69.09
2018,9,27,7,30,19.0,57.0,1.8,17.7,63.0,62.57,46.79
2018,9,27,7,45,9.5,78.5,1.75,18.5,81.5,79.99,61.39
2018,9,27,8,0,0.0,100.0,1.7,19.3,100.0,97.41,75.45
2018,9,27,8,15,1.0,111.5,1.65,20.45,112.0,109.21,84.5
2018,9,27,8,30,2.0,123.0,1.6,21.6,124.0,121.14,93.47
2018,9,27,8,45,15.0,155.0,1.55,22.7,163.0,161.08,124.78
2018,9,27,9,0,28.0,187.0,1.5,23.8,202.0,206.68,159.69
2018,9,27,9,15,59.5,228.0,1.45,24.7,263.5,272.44,209.66
2018,9,27,9,30,91.0,269.0,1.4,25.6,325.0,340.96,260.12
2018,9,27,9,45,121.5,285.5,1.35,26.5,364.5,391.57,296.15
2018,9,27,10,0,152.0,302.0,1.3,27.4,404.0,437.49,328.06
2018,9,27,10,15,318.0,277.0,1.35,28.25,501.0,559.09,416.8
2018,9,27,10,30,484.0,252.0,1.4,29.1,598.0,689.17,507.08
2018,9,27,10,45,509.0,254.0,1.45,29.95,626.5,723.84,527.84
2018,9,27,11,0,534.0,256.0,1.5,30.8,655.0,757.44,548.46
2018,9,27,11,15,621.0,224.0,1.55,31.35,695.0,811.9,584.96
2018,9,27,11,30,708.0,192.0,1.6,31.9,735.0,863.28,617.37
2018,9,27,11,45,777.5,162.0,1.65,32.5,761.0,894.6,635.63
2018,9,27,12,0,847.0,132.0,1.7,33.1,787.0,927.31,654.87
2018,9,27,12,15,801.0,151.0,1.75,33.35,767.5,903.76,639.7
2018,9,27,12,30,755.0,170.0,1.8,33.6,748.0,880.94,625.57
2018,9,27,12,45,748.0,169.0,1.85,33.85,734.0,865.57,616.2
2018,9,27,13,0,741.0,168.0,1.9,34.1,720.0,847.36,604.98
2018,9,27,13,15,774.5,149.0,1.95,34.1,712.0,838.78,600.64
2018,9,27,13,30,808.0,130.0,2.0,34.1,704.0,829.52,595.87
2018,9,27,13,45,724.0,154.0,2.05,34.05,653.5,768.48,557.26
2018,9,27,14,0,640.0,178.0,2.1,34.0,603.0,706.21,516.35
2018,9,27,14,15,661.5,158.5,2.2,33.65,578.0,680.22,501.51
2018,9,27,14,30,683.0,139.0,2.3,33.3,553.0,650.45,483.3
2018,9,27,14,45,643.5,139.0,2.4,32.95,508.5,596.21,446.25
2018,9,27,15,0,604.0,139.0,2.5,32.6,464.0,543.09,409.13
2018,9,27,15,15,616.5,122.5,2.5,32.6,429.5,505.23,381.87
2018,9,27,15,30,629.0,106.0,2.5,32.6,395.0,464.59,351.58
2018,9,27,15,45,630.0,95.0,2.75,30.95,357.0,421.36,320.71
2018,9,27,16,0,631.0,84.0,3.0,29.3,319.0,376.7,286.83
2018,9,27,16,15,576.0,77.5,3.05,28.0,267.5,313.5,236.68
2018,9,27,16,30,521.0,71.0,3.1,26.7,216.0,255.3,189.02
2018,9,27,16,45,480.5,61.0,3.2,25.35,173.5,202.93,144.72
2018,9,27,17,0,440.0,51.0,3.3,24.0,131.0,154.69,103.33
2018,9,27,17,15,340.0,40.5,3.3,22.85,90.0,100.58,60.39
2018,9,27,17,30,240.0,30.0,3.3,21.7,49.0,57.54,24.62
2018,9,27,17,45,128.0,16.0,3.3,20.5,25.5,21.71,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,14.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.3,3.0,0.0,0.0
2018,9,28,6,15,24.5,9.5,2.3,14.6,11.0,10.74,0.0
2018,9,28,6,30,37.0,16.0,2.4,14.9,19.0,21.12,8.58
2018,9,28,6,45,18.5,23.0,2.45,15.15,24.5,25.6,14.77
2018,9,28,7,0,0.0,30.0,2.5,15.4,30.0,28.96,18.76
2018,9,28,7,15,0.0,29.0,2.5,15.8,29.0,27.98,18.13
2018,9,28,7,30,0.0,28.0,2.5,16.2,28.0,27.02,17.35
2018,9,28,7,45,0.0,25.0,2.5,16.6,25.0,24.12,14.87
2018,9,28,8,0,0.0,22.0,2.5,17.0,22.0,21.23,12.36
2018,9,28,8,15,0.0,42.5,2.5,17.5,42.5,41.05,28.95
2018,9,28,8,30,0.0,63.0,2.5,18.0,63.0,60.9,45.32
2018,9,28,8,45,0.5,103.5,2.55,18.5,104.0,100.79,77.91
2018,9,28,9,0,1.0,144.0,2.6,19.0,145.0,141.45,110.47
2018,9,28,9,15,5.0,169.5,2.65,19.6,172.5,169.77,132.64
2018,9,28,9,30,9.0,195.0,2.7,20.2,200.0,198.52,154.86
2018,9,28,9,45,7.5,193.0,2.75,20.85,197.5,195.5,151.69
2018,9,28,10,0,6.0,191.0,2.8,21.5,195.0,192.41,148.58
2018,9,28,10,15,22.5,200.5,2.9,21.95,216.5,220.82,170.9
2018,9,28,10,30,39.0,210.0,3.0,22.4,238.0,245.2,189.88
2018,9,28,10,45,26.5,228.5,3.1,22.9,247.5,254.59,195.94
2018,9,28,11,0,14.0,247.0,3.2,23.4,257.0,256.6,196.39
2018,9,28,11,15,57.5,294.0,3.25,23.6,337.5,352.43,270.28
2018,9,28,11,30,101.0,341.0,3.3,23.8,418.0,442.74,338.09
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,598.49,457.37
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,745.71,566.07
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,842.71,637.41
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,921.82,691.31
