Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,907.46,681.17
2018,9,28,13,0,874.0,109.0,3.6,24.5,756.0,889.84,669.61
2018,9,28,13,15,868.5,108.0,3.65,24.45,736.0,868.21,655.93
2018,9,28,13,30,863.0,107.0,3.7,24.4,716.0,843.54,640.17
2018,9,28,13,45,855.0,105.0,3.75,24.3,689.0,817.07,623.25
2018,9,28,14,0,847.0,103.0,3.8,24.2,662.0,783.48,601.22
2018,9,28,14,15,835.5,101.0,3.9,23.9,628.0,744.82,576.06
2018,9,28,14,30,824.0,99.0,4.0,23.6,594.0,704.16,549.11
2018,9,28,14,45,809.0,95.0,4.05,23.3,554.0,657.21,516.42
2018,9,28,15,0,794.0,91.0,4.1,23.0,514.0,609.05,480.88
2018,9,28,15,15,771.0,88.0,4.1,23.0,469.0,556.3,440.17
2018,9,28,15,30,748.0,85.0,4.1,23.0,424.0,503.62,398.44
2018,9,28,15,45,719.5,80.0,4.15,21.85,376.5,446.5,353.78
2018,9,28,16,0,691.0,75.0,4.2,20.7,329.0,391.28,308.83
2018,9,28,16,15,650.0,69.0,4.1,19.95,279.5,331.12,257.87
2018,9,28,16,30,609.0,63.0,4.0,19.2,230.0,274.31,208.27
2018,9,28,16,45,544.5,56.0,3.9,18.45,181.5,213.66,155.34
2018,9,28,17,0,480.0,49.0,3.8,17.7,133.0,159.74,108.23
2018,9,28,17,15,372.0,38.5,3.6,17.1,90.5,102.43,61.61
2018,9,28,17,30,264.0,28.0,3.4,16.5,48.0,56.68,21.57
2018,9,28,17,45,140.5,15.5,3.2,15.9,25.0,21.32,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.0,3.0,1.15,12.55,2.5,0.0,0.0
2018,9,29,6,0,40.0,6.0,1.2,12.7,5.0,0.0,0.0
2018,9,29,6,15,153.0,17.5,1.5,13.65,28.5,25.8,0.0
2018,9,29,6,30,266.0,29.0,1.8,14.6,52.0,62.78,29.88
2018,9,29,6,45,335.5,42.0,2.1,15.5,91.0,104.9,66.42
2018,9,29,7,0,405.0,55.0,2.4,16.4,130.0,155.03,108.68
2018,9,29,7,15,444.5,65.0,2.35,17.05,171.0,201.24,149.75
2018,9,29,7,30,484.0,75.0,2.3,17.7,212.0,251.42,193.84
2018,9,29,7,45,354.5,110.5,2.25,18.35,221.5,262.36,207.09
2018,9,29,8,0,225.0,146.0,2.2,19.0,231.0,256.54,204.18
2018,9,29,8,15,263.0,162.5,2.15,19.6,274.5,305.01,243.08
2018,9,29,8,30,301.0,179.0,2.1,20.2,318.0,356.77,283.53
2018,9,29,8,45,375.0,182.5,2.0,20.75,373.0,419.23,331.75
2018,9,29,9,0,449.0,186.0,1.9,21.3,428.0,493.57,387.47
2018,9,29,9,15,588.5,158.0,1.9,21.8,499.5,581.67,453.69
2018,9,29,9,30,728.0,130.0,1.9,22.3,571.0,676.01,522.51
2018,9,29,9,45,785.5,118.0,1.95,22.8,617.5,730.64,559.06
2018,9,29,10,0,843.0,106.0,2.0,23.3,664.0,788.19,596.78
2018,9,29,10,15,794.0,130.0,2.05,23.7,672.5,798.18,601.61
2018,9,29,10,30,745.0,154.0,2.1,24.1,681.0,805.52,605.17
2018,9,29,10,45,744.0,159.0,2.2,24.5,697.5,826.11,618.27
2018,9,29,11,0,743.0,164.0,2.3,24.9,714.0,843.79,629.3
2018,9,29,11,15,805.5,140.0,2.4,25.15,744.5,880.47,653.53
2018,9,29,11,30,868.0,116.0,2.5,25.4,775.0,912.97,674.72
2018,9,29,11,45,754.0,156.0,2.6,25.65,730.0,862.95,640.95
2018,9,29,12,0,640.0,196.0,2.7,25.9,685.0,807.41,603.75
2018,9,29,12,15,399.0,268.0,2.75,26.0,572.5,661.05,497.16
2018,9,29,12,30,158.0,340.0,2.8,26.1,460.0,501.53,377.27
2018,9,29,12,45,138.0,333.0,2.9,26.25,436.5,474.42,358.09
2018,9,29,13,0,118.0,326.0,3.0,26.4,413.0,447.26,338.06
2018,9,29,13,15,161.5,323.5,3.05,26.35,439.0,479.51,363.48
2018,9,29,13,30,205.0,321.0,3.1,26.3,465.0,509.42,386.77
2018,9,29,13,45,300.5,274.0,3.2,26.25,475.5,538.27,411.28
2018,9,29,14,0,396.0,227.0,3.3,26.2,486.0,560.67,430.84
2018,9,29,14,15,617.5,159.0,3.35,25.95,538.5,643.43,496.5
2018,9,29,14,30,839.0,91.0,3.4,25.7,591.0,703.22,542.66
2018,9,29,14,45,822.5,88.0,3.45,25.5,550.5,655.8,509.48
2018,9,29,15,0,806.0,85.0,3.5,25.3,510.0,607.26,473.94
2018,9,29,15,15,783.5,82.5,3.5,25.3,465.5,554.9,434.02
2018,9,29,15,30,761.0,80.0,3.5,25.3,421.0,502.53,393.01
2018,9,29,15,45,675.5,84.0,3.55,24.45,361.5,427.28,334.49
2018,9,29,16,0,590.0,88.0,3.6,23.6,302.0,358.25,279.34
2018,9,29,16,15,491.0,84.5,3.5,23.0,244.0,283.77,218.66
2018,9,29,16,30,392.0,81.0,3.4,22.4,186.0,217.7,164.22
2018,9,29,16,45,395.0,65.5,3.3,21.8,152.0,179.35,129.53
2018,9,29,17,0,398.0,50.0,3.2,21.2,118.0,141.31,94.51
2018,9,29,17,15,314.0,38.5,3.0,20.45,80.5,91.95,54.45
2018,9,29,17,30,230.0,27.0,2.8,19.7,43.0,50.97,15.79
2018,9,29,17,45,123.0,15.0,2.55,18.95,22.5,19.64,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.45,15.55,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,122.0,18.5,0.4,16.15,27.0,24.9,0.0
2018,9,30,6,30,222.0,32.0,0.4,16.6,50.0,59.95,28.27
2018,9,30,6,45,316.5,43.5,0.4,17.05,90.0,102.15,64.24
2018,9,30,7,0,411.0,55.0,0.4,17.5,130.0,155.96,107.89
2018,9,30,7,15,484.5,63.5,0.4,18.15,179.0,210.7,153.98
2018,9,30,7,30,558.0,72.0,0.4,18.8,228.0,273.18,206.12
2018,9,30,7,45,623.0,75.0,0.35,19.5,281.0,333.81,255.74
2018,9,30,8,0,688.0,78.0,0.3,20.2,334.0,400.23,308.12
2018,9,30,8,15,720.0,82.0,0.3,20.85,382.0,456.47,351.49
2018,9,30,8,30,752.0,86.0,0.3,21.5,430.0,513.45,393.79
2018,9,30,8,45,775.5,89.5,0.3,22.15,475.0,566.75,431.81
2018,9,30,9,0,799.0,93.0,0.3,22.8,520.0,620.08,468.45
2018,9,30,9,15,816.0,95.0,0.3,23.3,559.5,667.05,499.76
2018,9,30,9,30,833.0,97.0,0.3,23.8,599.0,712.86,528.06
2018,9,30,9,45,814.5,109.5,0.25,24.35,622.5,741.86,543.64
2018,9,30,10,0,796.0,122.0,0.2,24.9,646.0,766.84,556.61
2018,9,30,10,15,835.0,112.5,0.4,25.3,682.0,811.0,586.24
2018,9,30,10,30,874.0,103.0,0.6,25.7,718.0,849.45,612.04
2018,9,30,10,45,858.0,113.5,0.75,26.15,730.5,870.13,625.54
2018,9,30,11,0,842.0,124.0,0.9,26.6,743.0,882.38,633.91
2018,9,30,11,15,850.5,122.5,1.05,26.9,756.0,899.54,645.87
2018,9,30,11,30,859.0,121.0,1.2,27.2,769.0,913.5,655.74
2018,9,30,11,45,859.0,121.5,1.35,27.55,772.0,918.67,659.93
2018,9,30,12,0,859.0,122.0,1.5,27.9,775.0,920.38,662.03
2018,9,30,12,15,768.5,160.5,1.6,28.0,742.0,881.48,638.09
2018,9,30,12,30,678.0,199.0,1.7,28.1,709.0,836.73,610.39
2018,9,30,12,45,597.0,227.0,1.75,28.25,670.5,786.82,576.72
2018,9,30,13,0,516.0,255.0,1.8,28.4,632.0,734.39,540.35
2018,9,30,13,15,429.5,275.5,1.9,28.05,583.5,672.29,498.16
2018,9,30,13,30,343.0,296.0,2.0,27.7,535.0,604.66,451.26
2018,9,30,13,45,276.5,292.5,2.05,27.35,480.0,538.08,404.51
2018,9,30,14,0,210.0,289.0,2.1,27.0,425.0,466.83,353.4
2018,9,30,14,15,192.5,271.0,2.2,26.65,390.5,427.49,325.97
2018,9,30,14,30,175.0,253.0,2.3,26.3,356.0,388.78,298.3
2018,9,30,14,45,140.0,233.0,2.35,25.95,312.0,337.07,259.89
2018,9,30,15,0,105.0,213.0,2.4,25.6,268.0,287.86,222.76
2018,9,30,15,15,126.0,198.0,2.4,25.6,258.0,279.44,217.05
2018,9,30,15,30,147.0,183.0,2.4,25.6,248.0,268.84,209.17
2018,9,30,15,45,89.5,155.0,2.6,24.8,193.0,200.11,155.73
2018,9,30,16,0,32.0,127.0,2.8,24.0,138.0,141.57,109.57
2018,9,30,16,15,17.5,102.5,2.75,23.5,108.5,107.22,82.12
2018,9,30,16,30,3.0,78.0,2.7,23.0,79.0,77.14,57.83
2018,9,30,16,45,1.5,61.0,2.7,22.45,61.5,59.82,43.52
2018,9,30,17,0,0.0,44.0,2.7,21.9,44.0,42.71,29.17
2018,9,30,17,15,0.0,29.5,2.5,21.35,29.5,28.54,16.87
2018,9,30,17,30,0.0,15.0,2.3,20.8,15.0,14.48,0.55
2018,9,30,17,45,0.0,7.5,2.1,20.2,7.5,7.37,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,0.75,15.15,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,0.7,15.2,1.0,0.0,0.0
2018,10,1,6,15,3.0,11.5,0.75,15.6,11.5,11.47,0.0
2018,10,1,6,30,4.0,22.0,0.8,16.0,22.0,21.72,8.92
2018,10,1,6,45,8.0,38.5,0.8,16.4,39.5,38.86,25.81
2018,10,1,7,0,12.0,55.0,0.8,16.8,57.0,56.45,41.04
2018,10,1,7,15,18.0,74.5,0.8,17.6,79.0,79.52,60.48
2018,10,1,7,30,24.0,94.0,0.8,18.4,101.0,102.35,79.42
2018,10,1,7,45,44.0,117.5,0.8,19.15,133.0,135.65,106.43
2018,10,1,8,0,64.0,141.0,0.8,19.9,165.0,171.14,134.76
2018,10,1,8,15,35.5,139.0,0.85,20.85,152.5,157.51,123.2
2018,10,1,8,30,7.0,137.0,0.9,21.8,140.0,138.18,106.89
2018,10,1,8,45,4.0,139.0,0.95,22.75,141.0,138.47,106.46
2018,10,1,9,0,1.0,141.0,1.0,23.7,142.0,138.55,105.77
2018,10,1,9,15,3.5,160.0,1.05,24.25,162.5,159.28,121.56
2018,10,1,9,30,6.0,179.0,1.1,24.8,183.0,180.27,137.29
2018,10,1,9,45,16.0,207.0,1.15,25.35,217.5,216.31,164.57
2018,10,1,10,0,26.0,235.0,1.2,25.9,252.0,259.44,196.66
2018,10,1,10,15,59.5,271.0,1.2,26.45,312.0,325.56,245.83
2018,10,1,10,30,93.0,307.0,1.2,27.0,372.0,393.56,294.98
2018,10,1,10,45,143.5,320.5,1.2,27.55,424.0,461.51,343.51
2018,10,1,11,0,194.0,334.0,1.2,28.1,476.0,522.82,386.3
2018,10,1,11,15,238.5,334.5,1.25,28.35,511.5,574.29,422.17
2018,10,1,11,30,283.0,335.0,1.3,28.6,547.0,617.09,451.88
2018,10,1,11,45,198.0,320.5,1.35,28.9,469.0,517.33,380.89
2018,10,1,12,0,113.0,306.0,1.4,29.2,391.0,425.21,314.26
2018,10,1,12,15,75.5,301.0,1.55,29.3,357.5,376.97,279.53
2018,10,1,12,30,38.0,296.0,1.7,29.4,324.0,337.64,250.28
2018,10,1,12,45,32.5,286.0,1.85,29.5,310.0,321.71,238.97
2018,10,1,13,0,27.0,276.0,2.0,29.6,296.0,305.82,227.51
2018,10,1,13,15,56.0,292.0,2.15,29.55,331.5,347.16,259.28
2018,10,1,13,30,85.0,308.0,2.3,29.5,367.0,387.31,289.74
2018,10,1,13,45,149.0,294.0,2.4,29.4,392.0,429.08,322.48
2018,10,1,14,0,213.0,280.0,2.5,29.3,417.0,458.95,346.39
2018,10,1,14,15,168.5,266.5,2.5,28.95,371.5,404.44,306.38
2018,10,1,14,30,124.0,253.0,2.5,28.6,326.0,352.47,268.02
2018,10,1,14,45,144.0,237.0,2.5,28.25,316.0,343.74,262.94
2018,10,1,15,0,164.0,221.0,2.5,27.9,306.0,333.04,255.98
2018,10,1,15,15,222.0,190.0,2.5,27.9,294.0,331.28,255.73
2018,10,1,15,30,280.0,159.0,2.5,27.9,282.0,318.2,246.19
2018,10,1,15,45,391.0,127.5,2.45,27.0,277.0,328.73,254.55
2018,10,1,16,0,502.0,96.0,2.4,26.1,272.0,324.28,249.49
2018,10,1,16,15,515.0,80.5,2.3,25.5,236.5,285.0,215.84
2018,10,1,16,30,528.0,65.0,2.2,24.9,201.0,243.48,179.0
2018,10,1,16,45,379.5,59.5,2.1,24.3,146.0,166.08,117.13
2018,10,1,17,0,231.0,54.0,2.0,23.7,91.0,107.09,71.7
2018,10,1,17,15,155.0,37.0,1.8,23.1,58.0,64.02,37.72
2018,10,1,17,30,79.0,20.0,1.6,22.5,25.0,27.25,0.54
2018,10,1,17,45,39.5,10.0,1.45,21.85,12.5,11.13,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,18.1,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,18.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.4,18.3,6.5,6.39,0.0
2018,10,2,6,30,0.0,12.0,0.4,18.5,12.0,11.57,1.77
2018,10,2,6,45,0.0,23.0,0.45,18.65,23.0,22.2,12.37
2018,10,2,7,0,0.0,34.0,0.5,18.8,34.0,32.83,21.64
2018,10,2,7,15,28.5,54.0,0.55,19.4,62.0,61.38,44.83
2018,10,2,7,30,57.0,74.0,0.6,20.0,90.0,95.24,72.58
2018,10,2,7,45,127.5,107.5,0.65,20.6,151.5,161.24,125.77
2018,10,2,8,0,198.0,141.0,0.7,21.2,213.0,238.65,187.12
2018,10,2,8,15,250.5,150.0,0.75,22.0,254.5,284.76,223.02
2018,10,2,8,30,303.0,159.0,0.8,22.8,296.0,335.59,262.06
2018,10,2,8,45,277.5,186.5,0.85,23.55,321.5,364.17,282.53
2018,10,2,9,0,252.0,214.0,0.9,24.3,347.0,389.85,300.21
2018,10,2,9,15,379.5,202.5,1.0,25.0,420.0,481.19,368.45
2018,10,2,9,30,507.0,191.0,1.1,25.7,493.0,575.61,436.65
2018,10,2,9,45,454.5,219.0,1.25,26.4,501.0,584.41,440.29
2018,10,2,10,0,402.0,247.0,1.4,27.1,509.0,588.13,440.85
2018,10,2,10,15,470.0,235.5,1.4,27.6,553.5,643.11,479.25
2018,10,2,10,30,538.0,224.0,1.4,28.1,598.0,699.63,517.48
2018,10,2,10,45,685.0,169.0,1.45,28.6,658.5,781.47,573.53
2018,10,2,11,0,832.0,114.0,1.5,29.1,719.0,858.57,622.06
2018,10,2,11,15,791.0,136.5,1.5,29.45,719.0,857.82,619.44
2018,10,2,11,30,750.0,159.0,1.5,29.8,719.0,856.18,617.23
2018,10,2,11,45,549.0,227.0,1.45,30.15,638.0,749.3,544.0
2018,10,2,12,0,348.0,295.0,1.4,30.5,557.0,633.49,461.18
2018,10,2,12,15,292.5,284.5,1.35,30.65,503.5,571.3,418.34
2018,10,2,12,30,237.0,274.0,1.3,30.8,450.0,508.41,373.9
2018,10,2,12,45,371.5,260.0,1.2,31.0,530.5,617.71,451.71
2018,10,2,13,0,506.0,246.0,1.1,31.2,611.0,713.11,516.08
2018,10,2,13,15,536.0,230.0,1.15,31.2,607.0,711.47,515.68
2018,10,2,13,30,566.0,214.0,1.2,31.2,603.0,706.53,514.06
2018,10,2,13,45,476.0,230.5,1.25,31.2,548.5,637.03,466.44
2018,10,2,14,0,386.0,247.0,1.3,31.2,494.0,563.21,415.48
2018,10,2,14,15,368.5,238.0,1.5,31.0,463.5,527.58,392.76
2018,10,2,14,30,351.0,229.0,1.7,30.8,433.0,491.96,368.99
2018,10,2,14,45,505.0,173.0,1.9,30.55,443.5,526.34,397.91
2018,10,2,15,0,659.0,117.0,2.1,30.3,454.0,543.16,412.92
2018,10,2,15,15,582.0,122.0,2.1,30.3,400.0,473.72,360.89
2018,10,2,15,30,505.0,127.0,2.1,30.3,346.0,407.24,310.56
2018,10,2,15,45,518.0,109.0,2.45,29.35,310.5,368.49,281.94
2018,10,2,16,0,531.0,91.0,2.8,28.4,275.0,329.61,251.23
2018,10,2,16,15,401.0,89.0,2.95,27.6,215.5,247.67,186.7
2018,10,2,16,30,271.0,87.0,3.1,26.8,156.0,178.28,131.9
2018,10,2,16,45,215.5,71.0,3.2,25.95,118.0,131.49,93.75
2018,10,2,17,0,160.0,55.0,3.3,25.1,80.0,90.93,60.99
2018,10,2,17,15,102.5,37.5,3.3,24.25,51.0,54.92,32.22
2018,10,2,17,30,45.0,20.0,3.3,23.4,22.0,23.61,0.0
2018,10,2,17,45,22.5,10.0,3.3,22.5,11.0,10.5,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.25,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.0,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.1,2.0,0.0,0.0
2018,10,3,6,15,112.5,15.0,0.4,18.4,22.0,20.57,0.0
2018,10,3,6,30,207.0,27.0,0.4,18.7,42.0,51.81,19.17
2018,10,3,6,45,348.5,34.5,0.45,19.0,84.5,98.12,58.66
2018,10,3,7,0,490.0,42.0,0.5,19.3,127.0,159.07,106.42
2018,10,3,7,15,487.0,55.0,0.65,19.65,163.0,200.83,145.06
2018,10,3,7,30,484.0,68.0,0.8,20.0,199.0,241.73,182.41
2018,10,3,7,45,354.5,100.0,0.95,20.35,206.5,249.81,193.95
2018,10,3,8,0,225.0,132.0,1.1,20.7,214.0,240.98,189.49
2018,10,3,8,15,157.0,154.0,1.25,21.15,215.0,237.98,187.67
2018,10,3,8,30,89.0,176.0,1.4,21.6,216.0,227.22,178.59
2018,10,3,8,45,199.5,188.0,1.55,22.05,289.0,314.01,247.43
2018,10,3,9,0,310.0,200.0,1.7,22.5,362.0,411.42,322.53
2018,10,3,9,15,229.0,226.5,1.75,23.1,351.0,398.14,309.66
2018,10,3,9,30,148.0,253.0,1.8,23.7,340.0,371.25,286.81
2018,10,3,9,45,298.5,241.0,1.9,24.25,430.0,483.15,372.67
2018,10,3,10,0,449.0,229.0,2.0,24.8,520.0,605.02,462.21
2018,10,3,10,15,605.0,183.0,2.05,25.4,591.5,698.32,529.58
2018,10,3,10,30,761.0,137.0,2.1,26.0,663.0,790.89,592.29
2018,10,3,10,45,785.5,131.0,2.15,26.55,687.0,821.27,610.44
2018,10,3,11,0,810.0,125.0,2.2,27.1,711.0,849.43,627.54
2018,10,3,11,15,615.0,192.5,2.25,27.3,641.5,764.53,569.32
2018,10,3,11,30,420.0,260.0,2.3,27.5,572.0,665.69,496.67
2018,10,3,11,45,294.0,281.0,2.4,27.7,499.5,568.72,426.43
2018,10,3,12,0,168.0,302.0,2.5,27.9,427.0,469.95,352.82
2018,10,3,12,15,485.0,216.5,2.55,27.7,575.0,678.26,510.8
2018,10,3,12,30,802.0,131.0,2.6,27.5,723.0,863.89,639.93
2018,10,3,12,45,734.0,153.0,2.7,27.3,687.5,822.49,611.99
2018,10,3,13,0,666.0,175.0,2.8,27.1,652.0,776.78,582.64
2018,10,3,13,15,557.5,210.5,2.8,26.75,602.0,706.93,533.72
2018,10,3,13,30,449.0,246.0,2.8,26.4,552.0,642.95,487.29
2018,10,3,13,45,426.5,235.5,2.85,26.05,516.5,601.49,459.1
2018,10,3,14,0,404.0,225.0,2.9,25.7,481.0,559.72,430.04
2018,10,3,14,15,311.0,229.5,2.85,25.45,420.5,475.16,367.06
2018,10,3,14,30,218.0,234.0,2.8,25.2,360.0,397.11,307.84
2018,10,3,14,45,298.5,193.5,2.8,24.9,352.5,404.07,315.84
2018,10,3,15,0,379.0,153.0,2.8,24.6,345.0,403.65,317.29
2018,10,3,15,15,293.0,154.0,2.8,24.6,294.5,332.03,261.03
2018,10,3,15,30,207.0,155.0,2.8,24.6,244.0,273.92,214.8
2018,10,3,15,45,218.5,136.5,2.65,24.15,220.0,249.1,195.21
2018,10,3,16,0,230.0,118.0,2.5,23.7,196.0,222.75,173.54
2018,10,3,16,15,297.0,97.0,2.3,23.35,181.0,216.31,166.02
2018,10,3,16,30,364.0,76.0,2.1,23.0,166.0,198.07,147.24
2018,10,3,16,45,349.5,61.5,1.95,22.65,131.5,157.81,111.54
2018,10,3,17,0,335.0,47.0,1.8,22.3,97.0,118.94,77.03
2018,10,3,17,15,233.0,33.5,1.55,21.7,62.0,70.43,38.56
2018,10,3,17,30,131.0,20.0,1.3,21.1,27.0,30.97,0.0
2018,10,3,17,45,65.5,10.0,1.1,20.5,13.5,11.58,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.15,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.3,2.0,0.0,0.0
2018,10,4,6,15,100.5,13.0,1.45,16.6,19.5,17.87,0.0
2018,10,4,6,30,188.0,24.0,1.7,16.9,37.0,46.26,14.85
2018,10,4,6,45,307.0,35.5,1.95,17.2,78.5,91.86,55.65
2018,10,4,7,0,426.0,47.0,2.2,17.5,120.0,149.29,101.89
2018,10,4,7,15,351.5,54.5,2.25,17.75,128.0,161.54,118.77
2018,10,4,7,30,277.0,62.0,2.3,18.0,136.0,162.83,124.98
2018,10,4,7,45,146.5,82.0,2.4,18.3,122.0,144.68,113.7
2018,10,4,8,0,16.0,102.0,2.5,18.6,108.0,106.83,83.5
2018,10,4,8,15,29.0,124.5,2.55,19.05,137.0,139.27,110.0
2018,10,4,8,30,42.0,147.0,2.6,19.5,166.0,170.95,135.45
2018,10,4,8,45,103.0,184.0,2.7,20.0,236.0,252.61,201.09
2018,10,4,9,0,164.0,221.0,2.8,20.5,306.0,335.33,266.04
2018,10,4,9,15,148.5,240.5,2.85,20.85,322.0,352.48,278.01
2018,10,4,9,30,133.0,260.0,2.9,21.2,338.0,368.07,288.75
2018,10,4,9,45,119.0,265.5,2.95,21.6,338.5,368.17,287.66
2018,10,4,10,0,105.0,271.0,3.0,22.0,339.0,359.69,280.14
2018,10,4,10,15,109.0,293.0,3.05,22.2,366.0,389.32,302.06
2018,10,4,10,30,113.0,315.0,3.1,22.4,393.0,426.96,329.54
2018,10,4,10,45,155.0,322.0,3.15,22.6,432.0,472.64,364.14
2018,10,4,11,0,197.0,329.0,3.2,22.8,471.0,519.29,399.05
2018,10,4,11,15,181.5,325.5,3.3,22.95,457.5,504.46,387.36
2018,10,4,11,30,166.0,322.0,3.4,23.1,444.0,488.57,375.18
2018,10,4,11,45,170.0,320.5,3.45,23.25,446.0,491.37,377.28
2018,10,4,12,0,174.0,319.0,3.5,23.4,448.0,493.49,378.84
2018,10,4,12,15,300.0,293.5,3.55,23.45,514.5,586.41,450.8
2018,10,4,12,30,426.0,268.0,3.6,23.5,581.0,676.74,518.94
2018,10,4,12,45,623.0,193.0,3.65,23.6,641.5,766.67,588.19
2018,10,4,13,0,820.0,118.0,3.7,23.7,702.0,841.86,641.22
2018,10,4,13,15,815.0,116.5,3.75,23.5,682.5,820.6,627.19
2018,10,4,13,30,810.0,115.0,3.8,23.3,663.0,796.46,611.8
2018,10,4,13,45,792.5,115.0,3.8,23.15,633.0,761.3,588.17
2018,10,4,14,0,775.0,115.0,3.8,23.0,603.0,724.26,563.07
2018,10,4,14,15,773.5,108.5,3.75,22.75,573.0,690.28,540.03
2018,10,4,14,30,772.0,102.0,3.7,22.5,543.0,653.86,514.7
2018,10,4,14,45,757.0,98.0,3.65,22.25,504.5,609.0,481.45
2018,10,4,15,0,742.0,94.0,3.6,22.0,466.0,563.1,446.66
2018,10,4,15,15,716.0,90.0,3.6,22.0,422.0,511.25,406.04
2018,10,4,15,30,690.0,86.0,3.6,22.0,378.0,458.81,363.94
2018,10,4,15,45,659.0,80.5,3.45,21.3,332.0,403.27,318.97
2018,10,4,16,0,628.0,75.0,3.3,20.6,286.0,349.46,273.95
2018,10,4,16,15,584.0,67.5,3.2,20.15,238.5,290.85,223.78
2018,10,4,16,30,540.0,60.0,3.1,19.7,191.0,236.08,175.72
2018,10,4,16,45,465.0,52.0,3.0,19.2,145.5,177.13,124.9
2018,10,4,17,0,390.0,44.0,2.9,18.7,100.0,126.22,81.61
2018,10,4,17,15,263.0,31.5,2.75,18.15,62.5,72.2,38.44
2018,10,4,17,30,136.0,19.0,2.6,17.6,25.0,29.7,0.0
2018,10,4,17,45,68.0,9.5,2.45,17.05,12.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,10,5,6,15,122.5,14.0,1.3,12.55,21.5,19.85,0.0
2018,10,5,6,30,228.0,25.0,1.5,13.4,41.0,51.51,14.61
2018,10,5,6,45,357.5,34.5,1.75,14.2,83.5,98.84,59.57
2018,10,5,7,0,487.0,44.0,2.0,15.0,126.0,159.27,108.58
2018,10,5,7,15,565.0,50.0,1.9,15.45,176.0,216.15,158.24
2018,10,5,7,30,643.0,56.0,1.8,15.9,226.0,281.12,214.81
2018,10,5,7,45,687.0,60.5,1.75,16.4,275.5,338.32,264.93
2018,10,5,8,0,731.0,65.0,1.7,16.9,325.0,399.5,316.65
2018,10,5,8,15,761.0,68.5,1.65,17.4,372.5,455.72,362.8
2018,10,5,8,30,791.0,72.0,1.6,17.9,420.0,513.17,408.13
2018,10,5,8,45,811.5,74.0,1.55,18.45,463.0,564.25,446.93
2018,10,5,9,0,832.0,76.0,1.5,19.0,506.0,614.97,484.03
2018,10,5,9,15,838.0,81.0,1.55,19.7,542.5,658.61,514.98
2018,10,5,9,30,844.0,86.0,1.6,20.4,579.0,696.89,539.83
2018,10,5,9,45,759.5,120.0,1.6,21.1,582.5,703.74,541.74
2018,10,5,10,0,675.0,154.0,1.6,21.8,586.0,701.56,537.38
2018,10,5,10,15,782.5,122.0,1.6,22.55,642.0,769.77,582.64
2018,10,5,10,30,890.0,90.0,1.6,23.3,698.0,838.07,625.75
2018,10,5,10,45,893.0,91.5,1.6,24.1,715.5,860.33,637.2
2018,10,5,11,0,896.0,93.0,1.6,24.9,733.0,879.34,646.93
2018,10,5,11,15,897.0,94.5,1.6,25.3,743.5,893.25,654.36
2018,10,5,11,30,898.0,96.0,1.6,25.7,754.0,903.68,659.67
2018,10,5,11,45,844.5,119.5,1.65,26.1,740.5,891.61,651.09
2018,10,5,12,0,791.0,143.0,1.7,26.5,727.0,870.33,636.83
2018,10,5,12,15,662.0,188.5,1.75,26.5,675.0,806.26,595.24
2018,10,5,12,30,533.0,234.0,1.8,26.5,623.0,733.19,544.52
2018,10,5,12,45,634.0,195.0,1.85,26.5,649.5,776.42,577.68
2018,10,5,13,0,735.0,156.0,1.9,26.5,676.0,810.91,601.7
2018,10,5,13,15,793.5,128.0,2.05,26.65,674.5,812.42,603.93
2018,10,5,13,30,852.0,100.0,2.2,26.8,673.0,807.01,601.86
2018,10,5,13,45,840.0,99.0,2.4,26.9,644.0,778.46,584.5
2018,10,5,14,0,828.0,98.0,2.6,27.0,615.0,743.22,562.36
2018,10,5,14,15,827.0,92.0,2.65,26.7,584.0,708.35,540.18
2018,10,5,14,30,826.0,86.0,2.7,26.4,553.0,670.84,515.81
2018,10,5,14,45,807.0,83.5,2.8,26.1,512.5,623.0,482.44
2018,10,5,15,0,788.0,81.0,2.9,25.8,472.0,574.31,446.97
2018,10,5,15,15,756.5,79.0,2.9,25.8,426.0,518.58,404.27
2018,10,5,15,30,725.0,77.0,2.9,25.8,380.0,463.75,361.12
2018,10,5,15,45,684.5,73.5,3.0,25.15,331.5,405.14,314.84
2018,10,5,16,0,644.0,70.0,3.1,24.5,283.0,348.41,268.44
2018,10,5,16,15,589.5,64.5,2.95,23.85,234.5,287.49,217.35
2018,10,5,16,30,535.0,59.0,2.8,23.2,186.0,231.5,169.28
2018,10,5,16,45,431.5,50.5,2.65,22.5,137.0,165.51,114.61
2018,10,5,17,0,328.0,42.0,2.5,21.8,88.0,110.9,70.43
2018,10,5,17,15,232.0,29.5,2.5,21.1,55.5,64.63,32.48
2018,10,5,17,30,136.0,17.0,2.5,20.4,23.0,26.93,0.0
2018,10,5,17,45,68.0,8.5,2.45,19.65,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,6,15,112.0,10.5,1.35,13.75,18.0,15.76,0.0
2018,10,6,6,30,224.0,21.0,1.6,14.5,36.0,46.65,9.57
2018,10,6,6,45,375.5,30.0,1.85,15.3,81.0,96.74,56.61
2018,10,6,7,0,527.0,39.0,2.1,16.1,126.0,162.26,108.91
2018,10,6,7,15,402.0,38.5,2.2,16.95,118.0,157.54,114.18
2018,10,6,7,30,277.0,38.0,2.3,17.8,110.0,137.97,104.56
2018,10,6,7,45,140.0,58.0,2.4,18.7,94.5,116.26,90.24
2018,10,6,8,0,3.0,78.0,2.5,19.6,79.0,76.98,58.61
2018,10,6,8,15,4.5,105.0,2.65,20.3,107.0,104.73,81.18
2018,10,6,8,30,6.0,132.0,2.8,21.0,135.0,132.81,103.55
2018,10,6,8,45,72.0,171.0,2.95,21.7,208.0,215.5,170.27
2018,10,6,9,0,138.0,210.0,3.1,22.4,281.0,306.9,242.17
2018,10,6,9,15,387.5,179.5,3.2,22.9,399.5,459.76,363.34
2018,10,6,9,30,637.0,149.0,3.3,23.4,518.0,622.16,487.19
2018,10,6,9,45,768.5,115.5,3.4,23.85,586.0,703.92,546.74
2018,10,6,10,0,900.0,82.0,3.5,24.3,654.0,788.97,605.33
2018,10,6,10,15,909.0,83.5,3.55,24.65,681.0,822.56,626.75
2018,10,6,10,30,918.0,85.0,3.6,25.0,708.0,853.36,646.44
2018,10,6,10,45,925.0,85.5,3.65,25.3,728.0,878.37,662.22
2018,10,6,11,0,932.0,86.0,3.7,25.6,748.0,900.16,675.83
2018,10,6,11,15,936.0,85.5,3.75,25.8,759.0,914.84,684.94
2018,10,6,11,30,940.0,85.0,3.8,26.0,770.0,925.96,691.8
2018,10,6,11,45,941.5,85.0,3.85,26.2,773.5,931.79,695.22
2018,10,6,12,0,943.0,85.0,3.9,26.4,777.0,933.9,696.31
2018,10,6,12,15,942.5,85.0,4.0,26.5,772.5,930.52,694.41
2018,10,6,12,30,942.0,85.0,4.1,26.6,768.0,923.43,690.15
2018,10,6,12,45,938.5,85.0,4.15,26.7,755.0,910.07,681.5
2018,10,6,13,0,935.0,85.0,4.2,26.8,742.0,893.17,670.57
2018,10,6,13,15,929.0,83.5,4.25,26.75,720.0,869.09,655.17
2018,10,6,13,30,923.0,82.0,4.3,26.7,698.0,841.8,637.58
2018,10,6,13,45,914.0,80.5,4.4,26.7,669.0,809.1,616.21
2018,10,6,14,0,905.0,79.0,4.5,26.7,640.0,773.68,592.74
2018,10,6,14,15,893.5,77.0,4.5,26.6,605.0,733.4,565.55
2018,10,6,14,30,882.0,75.0,4.5,26.5,570.0,691.0,536.55
2018,10,6,14,45,866.0,72.5,4.55,26.4,529.0,643.28,502.64
2018,10,6,15,0,850.0,70.0,4.6,26.3,488.0,594.31,465.76
2018,10,6,15,15,827.0,68.0,4.6,26.3,442.5,543.2,425.77
2018,10,6,15,30,804.0,66.0,4.6,26.3,397.0,489.62,382.82
2018,10,6,15,45,770.0,62.5,4.6,25.85,347.5,429.62,334.32
2018,10,6,16,0,736.0,59.0,4.6,25.4,298.0,371.4,285.64
2018,10,6,16,15,680.0,54.5,4.25,24.8,246.5,306.41,230.37
2018,10,6,16,30,624.0,50.0,3.9,24.2,195.0,246.34,178.23
2018,10,6,16,45,535.5,44.0,3.6,23.6,146.5,182.67,124.16
2018,10,6,17,0,447.0,38.0,3.3,23.0,98.0,127.99,78.6
2018,10,6,17,15,304.0,27.5,3.15,22.25,60.5,71.41,32.96
2018,10,6,17,30,161.0,17.0,3.0,21.5,23.0,28.25,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,2.95,15.4,19.5,17.47,0.0
2018,10,7,6,30,260.0,23.0,3.3,16.1,39.0,51.88,7.31
2018,10,7,6,45,387.0,32.5,3.6,16.75,82.0,100.73,58.64
2018,10,7,7,0,514.0,42.0,3.9,17.4,125.0,161.84,108.46
2018,10,7,7,15,584.5,48.5,4.2,18.0,174.5,218.37,158.22
2018,10,7,7,30,655.0,55.0,4.5,18.6,224.0,281.53,213.99
2018,10,7,7,45,700.5,60.0,4.75,19.25,274.5,340.79,266.52
2018,10,7,8,0,746.0,65.0,5.0,19.9,325.0,403.61,320.71
2018,10,7,8,15,777.0,68.5,5.05,20.5,373.5,460.87,368.95
2018,10,7,8,30,808.0,72.0,5.1,21.1,422.0,519.4,416.65
2018,10,7,8,45,829.0,75.0,5.2,21.7,466.5,572.45,458.78
2018,10,7,9,0,850.0,78.0,5.3,22.3,511.0,625.13,499.42
2018,10,7,9,15,867.5,79.5,5.3,22.85,551.0,670.16,533.14
2018,10,7,9,30,885.0,81.0,5.3,23.4,591.0,716.59,565.17
2018,10,7,9,45,897.5,82.0,5.3,23.9,624.5,757.2,592.5
2018,10,7,10,0,910.0,83.0,5.3,24.4,658.0,795.62,617.92
2018,10,7,10,15,915.0,85.5,5.35,24.8,683.5,827.31,638.75
2018,10,7,10,30,920.0,88.0,5.4,25.2,709.0,855.97,657.36
2018,10,7,10,45,922.5,90.0,5.4,25.55,727.0,878.81,671.68
2018,10,7,11,0,925.0,92.0,5.4,25.9,745.0,898.26,683.65
2018,10,7,11,15,920.0,95.0,5.4,26.15,753.0,908.81,689.76
2018,10,7,11,30,915.0,98.0,5.4,26.4,761.0,915.67,693.45
2018,10,7,11,45,905.0,102.5,5.35,26.65,760.0,916.1,692.53
2018,10,7,12,0,895.0,107.0,5.3,26.9,759.0,912.88,689.27
2018,10,7,12,15,895.5,106.0,5.3,27.1,754.5,909.37,686.41
2018,10,7,12,30,896.0,105.0,5.3,27.3,750.0,902.32,681.25
2018,10,7,12,45,894.0,103.0,5.3,27.45,736.5,888.5,671.69
2018,10,7,13,0,892.0,101.0,5.3,27.6,723.0,871.28,659.91
2018,10,7,13,15,883.0,100.5,5.3,27.65,701.0,846.58,643.25
2018,10,7,13,30,874.0,100.0,5.3,27.7,679.0,818.95,624.59
2018,10,7,13,45,860.5,99.5,5.35,27.75,649.5,789.2,604.64
2018,10,7,14,0,847.0,99.0,5.4,27.8,620.0,752.78,579.8
2018,10,7,14,15,825.0,99.0,5.35,27.75,582.5,708.72,549.09
2018,10,7,14,30,803.0,99.0,5.3,27.7,545.0,663.44,516.75
2018,10,7,14,45,772.0,98.5,5.25,27.65,501.5,610.93,477.25
2018,10,7,15,0,741.0,98.0,5.2,27.6,458.0,559.98,438.12
2018,10,7,15,15,713.0,93.5,5.2,27.6,413.0,505.58,395.69
2018,10,7,15,30,685.0,89.0,5.2,27.6,368.0,451.93,352.78
2018,10,7,15,45,643.5,83.5,4.85,27.2,319.5,392.11,304.11
2018,10,7,16,0,602.0,78.0,4.5,26.8,271.0,335.12,256.6
2018,10,7,16,15,553.0,69.5,3.95,25.95,223.0,275.53,206.6
2018,10,7,16,30,504.0,61.0,3.4,25.1,175.0,220.4,159.4
2018,10,7,16,45,431.0,50.5,2.85,24.25,130.5,162.23,110.47
2018,10,7,17,0,358.0,40.0,2.3,23.4,86.0,112.02,68.87
2018,10,7,17,15,231.0,27.0,2.2,22.6,51.5,60.08,25.89
2018,10,7,17,30,104.0,14.0,2.1,21.8,17.0,20.86,0.0
2018,10,7,17,45,52.0,7.0,1.95,20.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,6,15,139.5,11.0,1.35,14.9,19.5,17.28,0.0
2018,10,8,6,30,279.0,22.0,1.5,16.0,39.0,52.31,2.65
2018,10,8,6,45,402.5,30.5,1.65,17.05,80.5,100.7,57.44
2018,10,8,7,0,526.0,39.0,1.8,18.1,122.0,160.61,106.19
2018,10,8,7,15,601.5,43.5,2.1,18.75,171.0,216.36,154.78
2018,10,8,7,30,677.0,48.0,2.4,19.4,220.0,280.38,210.62
2018,10,8,7,45,720.0,52.0,2.65,20.1,269.5,338.56,261.74
2018,10,8,8,0,763.0,56.0,2.9,20.8,319.0,400.0,314.11
2018,10,8,8,15,791.0,59.0,2.95,21.35,366.5,455.88,360.57
2018,10,8,8,30,819.0,62.0,3.0,21.9,414.0,510.68,404.67
2018,10,8,8,45,839.0,64.5,3.05,22.5,457.5,562.64,445.02
2018,10,8,9,0,859.0,67.0,3.1,23.1,501.0,614.13,483.73
2018,10,8,9,15,873.0,68.5,3.15,23.7,539.0,659.73,516.66
2018,10,8,9,30,887.0,70.0,3.2,24.3,577.0,703.78,546.1
2018,10,8,9,45,897.0,71.5,3.25,24.9,609.5,743.05,571.68
2018,10,8,10,0,907.0,73.0,3.3,25.5,642.0,779.98,595.31
2018,10,8,10,15,914.5,74.5,3.3,26.0,668.0,812.37,615.51
2018,10,8,10,30,922.0,76.0,3.3,26.5,694.0,841.86,633.57
2018,10,8,10,45,927.0,76.5,3.35,27.0,712.5,865.08,647.53
2018,10,8,11,0,932.0,77.0,3.4,27.5,731.0,884.99,659.28
2018,10,8,11,15,934.5,77.5,3.45,27.8,741.5,899.31,667.85
2018,10,8,11,30,937.0,78.0,3.5,28.1,752.0,910.04,674.14
2018,10,8,11,45,937.5,78.5,3.5,28.4,755.0,915.38,676.66
2018,10,8,12,0,938.0,79.0,3.5,28.7,758.0,917.02,676.89
2018,10,8,12,15,936.5,78.5,3.45,28.85,752.5,912.08,672.99
2018,10,8,12,30,935.0,78.0,3.4,29.0,747.0,903.48,666.83
