Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,45,931.0,78.0,3.4,29.15,733.5,889.67,657.65
2018,10,8,13,0,927.0,78.0,3.4,29.3,720.0,872.37,646.27
2018,10,8,13,15,921.0,77.0,3.35,29.3,699.0,848.93,630.94
2018,10,8,13,30,915.0,76.0,3.3,29.3,678.0,822.32,613.53
2018,10,8,13,45,906.0,75.0,3.25,29.3,649.5,790.36,592.46
2018,10,8,14,0,897.0,74.0,3.2,29.3,621.0,755.72,569.49
2018,10,8,14,15,884.5,73.0,3.1,29.2,586.5,716.11,542.92
2018,10,8,14,30,872.0,72.0,3.0,29.1,552.0,674.5,514.72
2018,10,8,14,45,855.0,69.5,2.95,29.0,511.0,626.6,480.77
2018,10,8,15,0,838.0,67.0,2.9,28.9,470.0,577.58,444.35
2018,10,8,15,15,814.5,64.5,2.9,28.9,425.0,526.32,405.14
2018,10,8,15,30,791.0,62.0,2.9,28.9,380.0,472.7,363.05
2018,10,8,15,45,757.0,59.0,2.65,28.35,332.0,414.18,316.24
2018,10,8,16,0,723.0,56.0,2.4,27.8,284.0,357.46,269.39
2018,10,8,16,15,671.5,51.0,2.05,26.9,234.0,294.67,217.01
2018,10,8,16,30,620.0,46.0,1.7,26.0,184.0,236.35,167.14
2018,10,8,16,45,536.0,40.0,1.3,25.05,137.0,174.69,115.51
2018,10,8,17,0,452.0,34.0,0.9,24.1,90.0,121.59,71.74
2018,10,8,17,15,299.0,24.0,0.95,23.3,54.0,64.08,23.52
2018,10,8,17,30,146.0,14.0,1.0,22.5,18.0,23.24,0.0
2018,10,8,17,45,73.0,7.0,1.0,21.7,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,6,15,110.5,11.5,1.1,14.2,17.5,16.31,0.0
2018,10,9,6,30,221.0,23.0,1.2,15.0,35.0,46.86,0.0
2018,10,9,6,45,301.0,34.0,1.3,15.8,69.5,87.59,51.1
2018,10,9,7,0,381.0,45.0,1.4,16.6,104.0,134.69,90.84
2018,10,9,7,15,499.0,50.0,1.35,17.3,157.0,194.86,140.65
2018,10,9,7,30,617.0,55.0,1.3,18.0,210.0,267.58,201.45
2018,10,9,7,45,640.5,63.5,1.2,18.75,254.5,319.87,246.93
2018,10,9,8,0,664.0,72.0,1.1,19.5,299.0,373.56,291.72
2018,10,9,8,15,728.5,70.0,1.1,20.4,352.5,436.06,341.53
2018,10,9,8,30,793.0,68.0,1.1,21.3,406.0,503.9,393.52
2018,10,9,8,45,786.5,78.0,1.05,22.25,443.0,547.78,425.19
2018,10,9,9,0,780.0,88.0,1.0,23.2,480.0,588.96,453.57
2018,10,9,9,15,825.5,83.0,0.95,24.2,526.5,645.41,492.06
2018,10,9,9,30,871.0,78.0,0.9,25.2,573.0,699.44,525.82
2018,10,9,9,45,880.0,80.5,0.85,26.25,605.0,738.45,547.69
2018,10,9,10,0,889.0,83.0,0.8,27.3,637.0,775.12,567.55
2018,10,9,10,15,898.0,84.0,0.85,27.85,663.5,807.55,586.84
2018,10,9,10,30,907.0,85.0,0.9,28.4,690.0,837.23,604.25
2018,10,9,10,45,841.0,113.0,1.0,28.9,686.0,835.9,602.62
2018,10,9,11,0,775.0,141.0,1.1,29.4,682.0,823.94,594.57
2018,10,9,11,15,781.0,142.0,1.35,29.65,694.0,840.02,607.24
2018,10,9,11,30,787.0,143.0,1.6,29.9,706.0,853.1,617.49
2018,10,9,11,45,798.5,139.5,1.8,30.2,712.5,863.1,625.04
2018,10,9,12,0,810.0,136.0,2.0,30.5,719.0,869.92,630.53
2018,10,9,12,15,744.5,160.5,2.2,30.45,693.0,839.99,612.82
2018,10,9,12,30,679.0,185.0,2.4,30.4,667.0,804.17,591.12
2018,10,9,12,45,684.5,178.5,2.6,30.4,657.0,793.98,586.24
2018,10,9,13,0,690.0,172.0,2.8,30.4,647.0,780.89,579.12
2018,10,9,13,15,650.0,179.5,3.0,30.1,616.0,742.5,554.82
2018,10,9,13,30,610.0,187.0,3.2,29.8,585.0,703.05,528.72
2018,10,9,13,45,562.0,192.0,3.4,29.55,546.5,651.45,493.41
2018,10,9,14,0,514.0,197.0,3.6,29.3,508.0,603.81,460.08
2018,10,9,14,15,639.5,149.0,3.7,28.75,513.0,627.08,481.17
2018,10,9,14,30,765.0,101.0,3.8,28.2,518.0,634.18,489.84
2018,10,9,14,45,784.0,90.5,3.9,27.7,490.0,604.32,468.95
2018,10,9,15,0,803.0,80.0,4.0,27.2,462.0,570.59,444.5
2018,10,9,15,15,769.0,77.5,4.0,27.2,414.5,512.67,399.53
2018,10,9,15,30,735.0,75.0,4.0,27.2,367.0,455.89,354.33
2018,10,9,15,45,705.0,70.0,3.95,25.85,320.5,399.78,310.0
2018,10,9,16,0,675.0,65.0,3.9,24.5,274.0,345.98,265.66
2018,10,9,16,15,620.0,59.0,3.65,23.65,225.0,283.56,212.77
2018,10,9,16,30,565.0,53.0,3.4,22.8,176.0,226.13,162.99
2018,10,9,16,45,475.0,45.5,3.2,21.9,130.0,164.3,110.89
2018,10,9,17,0,385.0,38.0,3.0,21.0,84.0,112.21,67.71
2018,10,9,17,15,241.5,25.5,2.85,20.15,49.5,57.22,18.22
2018,10,9,17,30,98.0,13.0,2.7,19.3,15.0,18.83,0.0
2018,10,9,17,45,49.0,6.5,2.55,18.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,10,6,15,75.5,12.0,0.75,12.9,16.0,15.14,0.0
2018,10,10,6,30,151.0,24.0,0.9,13.3,32.0,40.2,0.0
2018,10,10,6,45,273.0,36.5,1.05,13.75,70.5,85.02,50.14
2018,10,10,7,0,395.0,49.0,1.2,14.2,109.0,141.13,96.13
2018,10,10,7,15,479.5,57.0,1.1,14.6,156.5,196.07,143.2
2018,10,10,7,30,564.0,65.0,1.0,15.0,204.0,259.84,197.89
2018,10,10,7,45,619.5,70.0,0.95,15.45,253.5,317.77,247.82
2018,10,10,8,0,675.0,75.0,0.9,15.9,303.0,380.42,300.07
2018,10,10,8,15,711.5,78.0,0.85,16.55,350.0,435.99,344.96
2018,10,10,8,30,748.0,81.0,0.8,17.2,397.0,492.5,388.8
2018,10,10,8,45,775.5,83.0,0.75,17.85,441.0,545.25,428.06
2018,10,10,9,0,803.0,85.0,0.7,18.5,485.0,598.3,465.96
2018,10,10,9,15,823.5,86.0,0.8,19.5,524.0,645.57,499.33
2018,10,10,9,30,844.0,87.0,0.9,20.5,563.0,691.89,530.29
2018,10,10,9,45,859.5,87.5,1.05,21.5,596.5,729.08,554.11
2018,10,10,10,0,875.0,88.0,1.2,22.5,630.0,767.77,578.72
2018,10,10,10,15,883.0,89.0,1.15,23.05,655.0,798.94,596.58
2018,10,10,10,30,891.0,90.0,1.1,23.6,680.0,827.36,612.39
2018,10,10,10,45,896.5,91.0,1.05,24.15,698.5,850.77,624.72
2018,10,10,11,0,902.0,92.0,1.0,24.7,717.0,870.99,634.91
2018,10,10,11,15,905.0,92.5,0.85,25.0,727.5,885.21,640.15
2018,10,10,11,30,908.0,93.0,0.7,25.3,738.0,895.98,643.06
2018,10,10,11,45,908.0,93.0,0.6,25.65,740.0,900.05,642.52
2018,10,10,12,0,908.0,93.0,0.5,26.0,742.0,900.54,639.89
2018,10,10,12,15,905.0,93.0,0.55,26.2,736.0,894.84,636.93
2018,10,10,12,30,902.0,93.0,0.6,26.4,730.0,885.61,631.96
2018,10,10,12,45,895.5,93.5,0.65,26.55,715.5,870.5,623.52
2018,10,10,13,0,889.0,94.0,0.7,26.7,701.0,852.11,613.1
2018,10,10,13,15,882.0,92.5,0.9,26.7,679.5,827.95,601.71
2018,10,10,13,30,875.0,91.0,1.1,26.7,658.0,800.81,587.84
2018,10,10,13,45,864.0,89.5,1.25,26.7,629.0,767.77,568.87
2018,10,10,14,0,853.0,88.0,1.4,26.7,600.0,732.32,547.8
2018,10,10,14,15,838.0,86.5,1.6,26.45,565.0,695.29,525.99
2018,10,10,14,30,823.0,85.0,1.8,26.2,530.0,652.86,499.25
2018,10,10,14,45,803.0,82.5,2.0,26.0,489.5,604.73,465.94
2018,10,10,15,0,783.0,80.0,2.2,25.8,449.0,555.88,430.75
2018,10,10,15,15,756.5,77.0,2.2,25.8,404.5,502.51,389.83
2018,10,10,15,30,730.0,74.0,2.2,25.8,360.0,449.63,348.06
2018,10,10,15,45,688.5,70.5,2.55,24.8,312.0,391.18,302.62
2018,10,10,16,0,647.0,67.0,2.9,23.8,264.0,334.63,256.58
2018,10,10,16,15,584.5,61.0,2.95,22.9,215.0,271.33,203.54
2018,10,10,16,30,522.0,55.0,3.0,22.0,166.0,213.87,154.27
2018,10,10,16,45,426.5,46.5,3.05,21.15,121.0,152.46,102.98
2018,10,10,17,0,331.0,38.0,3.1,20.3,76.0,101.49,61.08
2018,10,10,17,15,203.0,25.0,3.05,19.4,44.5,50.76,11.62
2018,10,10,17,30,75.0,12.0,3.0,18.5,13.0,16.2,0.0
2018,10,10,17,45,37.5,6.0,2.95,17.65,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,8.0,0.7,13.55,8.0,7.97,0.0
2018,10,11,6,30,5.0,16.0,0.8,13.9,16.0,16.12,0.0
2018,10,11,6,45,89.0,37.0,0.9,14.3,50.0,54.75,33.44
2018,10,11,7,0,173.0,58.0,1.0,14.7,84.0,100.04,70.55
2018,10,11,7,15,242.0,73.0,0.95,15.0,124.0,144.24,107.48
2018,10,11,7,30,311.0,88.0,0.9,15.3,164.0,199.34,153.88
2018,10,11,7,45,333.5,103.0,0.85,15.65,200.5,241.25,190.03
2018,10,11,8,0,356.0,118.0,0.8,16.0,237.0,285.04,226.72
2018,10,11,8,15,418.0,128.0,0.7,16.7,288.0,344.23,273.79
2018,10,11,8,30,480.0,138.0,0.6,17.4,339.0,408.59,323.15
2018,10,11,8,45,555.0,138.0,0.5,18.1,394.0,474.34,371.95
2018,10,11,9,0,630.0,138.0,0.4,18.8,449.0,548.06,424.49
2018,10,11,9,15,660.5,139.0,0.55,19.55,488.0,595.52,458.76
2018,10,11,9,30,691.0,140.0,0.7,20.3,527.0,643.17,492.77
2018,10,11,9,45,719.0,138.5,0.85,21.1,561.5,686.14,522.81
2018,10,11,10,0,747.0,137.0,1.0,21.9,596.0,728.36,551.39
2018,10,11,10,15,759.5,138.0,1.1,22.25,621.5,760.05,572.09
2018,10,11,10,30,772.0,139.0,1.2,22.6,647.0,789.58,591.36
2018,10,11,10,45,780.5,140.0,1.3,23.0,665.5,813.42,606.65
2018,10,11,11,0,789.0,141.0,1.4,23.4,684.0,831.42,618.11
2018,10,11,11,15,796.5,139.5,1.45,23.7,695.0,846.12,627.14
2018,10,11,11,30,804.0,138.0,1.5,24.0,706.0,857.8,634.28
2018,10,11,11,45,809.5,136.5,1.5,24.3,710.0,864.59,637.75
2018,10,11,12,0,815.0,135.0,1.5,24.6,714.0,868.15,639.26
2018,10,11,12,15,818.0,132.5,1.55,24.8,710.0,865.17,637.47
2018,10,11,12,30,821.0,130.0,1.6,25.0,706.0,858.87,633.69
2018,10,11,12,45,822.0,126.5,1.6,25.2,693.5,846.47,625.45
2018,10,11,13,0,823.0,123.0,1.6,25.4,681.0,830.83,615.23
2018,10,11,13,15,817.5,120.5,1.6,25.5,660.5,807.79,600.4
2018,10,11,13,30,812.0,118.0,1.6,25.6,640.0,781.9,583.73
2018,10,11,13,45,804.0,114.0,1.6,25.65,612.0,749.77,562.9
2018,10,11,14,0,796.0,110.0,1.6,25.7,584.0,715.24,540.34
2018,10,11,14,15,781.5,107.0,1.6,25.65,549.5,675.01,513.78
2018,10,11,14,30,767.0,104.0,1.6,25.6,515.0,633.22,484.4
2018,10,11,14,45,748.0,99.5,1.6,25.5,475.0,587.24,451.36
2018,10,11,15,0,729.0,95.0,1.6,25.4,435.0,538.98,415.82
2018,10,11,15,15,699.5,91.0,1.6,25.4,390.5,485.25,374.99
2018,10,11,15,30,670.0,87.0,1.6,25.4,346.0,432.44,333.68
2018,10,11,15,45,626.5,82.0,1.6,24.9,299.0,373.63,287.18
2018,10,11,16,0,583.0,77.0,1.6,24.4,252.0,317.86,241.59
2018,10,11,16,15,519.0,69.5,1.4,23.65,204.0,255.99,190.33
2018,10,11,16,30,455.0,62.0,1.2,22.9,156.0,200.2,143.29
2018,10,11,16,45,359.0,51.0,1.05,22.15,112.5,139.43,93.68
2018,10,11,17,0,263.0,40.0,0.9,21.4,69.0,90.63,54.3
2018,10,11,17,15,152.5,24.5,1.0,20.65,39.5,43.58,4.17
2018,10,11,17,30,42.0,9.0,1.1,19.9,10.0,11.18,0.0
2018,10,11,17,45,21.0,4.5,1.2,19.2,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.0,13.0,12.59,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.5,26.0,33.57,0.0
2018,10,12,6,45,247.5,33.0,0.65,14.95,62.5,76.82,43.38
2018,10,12,7,0,364.0,46.0,0.7,15.4,99.0,130.41,87.58
2018,10,12,7,15,449.5,54.5,0.8,16.15,145.5,183.96,132.81
2018,10,12,7,30,535.0,63.0,0.9,16.9,192.0,246.5,185.91
2018,10,12,7,45,588.0,69.5,0.95,17.6,240.0,303.19,234.49
2018,10,12,8,0,641.0,76.0,1.0,18.3,288.0,364.43,285.41
2018,10,12,8,15,678.5,80.0,1.15,19.6,334.5,419.63,329.92
2018,10,12,8,30,716.0,84.0,1.3,20.9,381.0,476.94,374.48
2018,10,12,8,45,743.0,87.0,1.45,22.15,424.5,527.65,412.71
2018,10,12,9,0,770.0,90.0,1.6,23.4,468.0,579.88,450.76
2018,10,12,9,15,795.5,90.5,1.65,24.15,508.0,628.39,485.32
2018,10,12,9,30,821.0,91.0,1.7,24.9,548.0,676.39,518.2
2018,10,12,9,45,842.5,90.0,1.75,25.65,582.5,718.93,545.28
2018,10,12,10,0,864.0,89.0,1.8,26.4,617.0,756.09,568.26
2018,10,12,10,15,874.0,90.0,1.9,27.05,643.0,788.35,588.31
2018,10,12,10,30,884.0,91.0,2.0,27.7,669.0,817.98,606.49
2018,10,12,10,45,890.5,92.0,2.15,28.4,688.0,841.9,621.07
2018,10,12,11,0,897.0,93.0,2.3,29.1,707.0,862.7,633.6
2018,10,12,11,15,901.0,93.5,2.4,29.4,718.0,877.56,642.85
2018,10,12,11,30,905.0,94.0,2.5,29.7,729.0,889.01,650.0
2018,10,12,11,45,907.0,94.0,2.6,30.05,732.5,894.67,653.34
2018,10,12,12,0,909.0,94.0,2.7,30.4,736.0,896.77,654.5
2018,10,12,12,15,908.0,93.5,2.8,30.5,730.5,892.14,652.03
2018,10,12,12,30,907.0,93.0,2.9,30.6,725.0,883.97,647.37
2018,10,12,12,45,903.0,92.5,2.95,30.75,711.5,869.75,638.35
2018,10,12,13,0,899.0,92.0,3.0,30.9,698.0,852.16,627.2
2018,10,12,13,15,893.0,91.0,3.05,30.85,677.0,829.14,612.96
2018,10,12,13,30,887.0,90.0,3.1,30.8,656.0,803.07,596.66
2018,10,12,13,45,876.5,88.5,3.15,30.8,627.0,770.12,575.46
2018,10,12,14,0,866.0,87.0,3.2,30.8,598.0,734.69,552.42
2018,10,12,14,15,852.0,85.0,3.25,30.6,563.0,697.42,528.29
2018,10,12,14,30,838.0,83.0,3.3,30.4,528.0,654.66,499.34
2018,10,12,14,45,819.0,80.5,3.3,30.25,487.5,606.7,464.58
2018,10,12,15,0,800.0,78.0,3.3,30.1,447.0,557.89,428.27
2018,10,12,15,15,773.0,74.5,3.3,30.1,401.5,503.14,386.28
2018,10,12,15,30,746.0,71.0,3.3,30.1,356.0,448.92,343.47
2018,10,12,15,45,707.5,67.0,3.2,29.35,308.0,389.95,296.61
2018,10,12,16,0,669.0,63.0,3.1,28.6,260.0,334.21,250.69
2018,10,12,16,15,611.5,56.5,2.75,27.4,211.0,271.39,198.56
2018,10,12,16,30,554.0,50.0,2.4,26.2,162.0,213.87,149.74
2018,10,12,16,45,459.5,42.0,2.05,25.0,117.0,152.21,99.03
2018,10,12,17,0,365.0,34.0,1.7,23.8,72.0,100.86,56.92
2018,10,12,17,15,220.5,21.5,1.65,22.85,41.0,47.33,0.0
2018,10,12,17,30,76.0,9.0,1.6,21.9,10.0,12.85,0.0
2018,10,12,17,45,38.0,4.5,1.6,21.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.3,13.7,14.0,9.34,0.0
2018,10,13,6,30,203.0,19.0,1.4,14.5,28.0,39.37,0.0
2018,10,13,6,45,292.5,26.0,1.45,15.3,57.5,76.69,40.71
2018,10,13,7,0,382.0,33.0,1.5,16.1,87.0,120.23,78.42
2018,10,13,7,15,516.0,41.5,1.65,16.95,145.5,187.23,133.39
2018,10,13,7,30,650.0,50.0,1.8,17.8,204.0,268.03,200.84
2018,10,13,7,45,699.0,54.5,1.95,18.6,254.0,326.96,252.38
2018,10,13,8,0,748.0,59.0,2.1,19.4,304.0,389.76,305.7
2018,10,13,8,15,780.0,62.5,2.15,20.45,352.0,446.81,352.47
2018,10,13,8,30,812.0,66.0,2.2,21.5,400.0,505.21,398.44
2018,10,13,8,45,836.0,68.5,2.25,22.55,444.5,558.88,439.15
2018,10,13,9,0,860.0,71.0,2.3,23.6,489.0,609.71,476.36
2018,10,13,9,15,875.5,73.0,2.35,24.45,528.0,656.37,509.58
2018,10,13,9,30,891.0,75.0,2.4,25.3,567.0,701.56,539.43
2018,10,13,9,45,901.5,77.0,2.4,26.15,599.5,741.39,564.18
2018,10,13,10,0,912.0,79.0,2.4,27.0,632.0,778.89,586.9
2018,10,13,10,15,920.0,80.0,2.45,27.45,658.0,810.77,606.74
2018,10,13,10,30,928.0,81.0,2.5,27.9,684.0,839.76,624.54
2018,10,13,10,45,933.0,82.0,2.55,28.4,702.5,863.22,638.44
2018,10,13,11,0,938.0,83.0,2.6,28.9,721.0,883.35,650.17
2018,10,13,11,15,941.0,83.5,2.65,29.1,731.5,897.77,658.97
2018,10,13,11,30,944.0,84.0,2.7,29.3,742.0,908.61,665.56
2018,10,13,11,45,944.0,84.5,2.75,29.5,744.5,913.2,668.18
2018,10,13,12,0,944.0,85.0,2.8,29.7,747.0,914.08,668.55
2018,10,13,12,15,942.5,84.5,2.85,29.7,741.0,908.84,665.6
2018,10,13,12,30,941.0,84.0,2.9,29.7,735.0,899.93,660.38
2018,10,13,12,45,937.5,83.0,2.95,29.7,721.0,885.16,651.41
2018,10,13,13,0,934.0,82.0,3.0,29.7,707.0,866.88,640.2
2018,10,13,13,15,927.0,82.0,3.0,29.55,685.5,843.49,625.68
2018,10,13,13,30,920.0,82.0,3.0,29.4,664.0,816.98,609.06
2018,10,13,13,45,910.5,80.5,3.05,29.25,635.0,783.92,588.18
2018,10,13,14,0,901.0,79.0,3.1,29.1,606.0,748.23,565.31
2018,10,13,14,15,887.0,77.0,3.1,28.8,570.0,706.43,537.98
2018,10,13,14,30,873.0,75.0,3.1,28.5,534.0,662.75,508.7
2018,10,13,14,45,854.5,73.0,3.1,28.25,493.0,614.66,473.82
2018,10,13,15,0,836.0,71.0,3.1,28.0,452.0,568.09,438.96
2018,10,13,15,15,809.5,68.0,3.1,28.0,406.0,512.7,396.15
2018,10,13,15,30,783.0,65.0,3.1,28.0,360.0,457.69,352.35
2018,10,13,15,45,744.5,61.0,3.1,26.95,311.0,397.11,304.27
2018,10,13,16,0,706.0,57.0,3.1,25.9,262.0,338.84,256.18
2018,10,13,16,15,647.5,52.0,2.8,24.75,212.5,275.58,202.83
2018,10,13,16,30,589.0,47.0,2.5,23.6,163.0,218.42,153.46
2018,10,13,16,45,491.5,39.5,2.2,22.45,117.0,155.06,100.74
2018,10,13,17,0,394.0,32.0,1.9,21.3,71.0,102.35,56.58
2018,10,13,17,15,239.5,20.5,1.8,20.25,40.0,47.29,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.2,9.0,13.09,0.0
2018,10,13,17,45,42.5,4.5,1.55,18.2,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,15,24.0,4.0,1.2,11.75,5.0,0.0,0.0
2018,10,14,6,30,48.0,8.0,1.3,12.5,10.0,12.36,0.0
2018,10,14,6,45,45.0,12.5,1.4,13.25,16.5,20.65,8.06
2018,10,14,7,0,42.0,17.0,1.5,14.0,23.0,27.26,15.42
2018,10,14,7,15,21.0,24.5,1.6,14.65,27.5,29.38,18.57
2018,10,14,7,30,0.0,32.0,1.7,15.3,32.0,30.89,20.63
2018,10,14,7,45,0.0,45.0,1.8,15.95,45.0,43.46,31.32
2018,10,14,8,0,0.0,58.0,1.9,16.6,58.0,56.05,41.86
2018,10,14,8,15,145.0,94.5,1.9,17.25,153.5,171.0,137.58
2018,10,14,8,30,290.0,131.0,1.9,17.9,249.0,293.37,236.86
2018,10,14,8,45,564.0,105.0,1.9,18.6,366.0,443.63,356.28
2018,10,14,9,0,838.0,79.0,1.9,19.3,483.0,605.9,480.0
2018,10,14,9,15,855.5,81.5,1.9,19.95,522.5,653.76,513.64
2018,10,14,9,30,873.0,84.0,1.9,20.6,562.0,700.35,545.54
2018,10,14,9,45,885.0,86.0,1.85,21.3,595.5,737.2,568.32
2018,10,14,10,0,897.0,88.0,1.8,22.0,629.0,775.23,591.55
2018,10,14,10,15,908.0,89.0,1.85,22.6,656.0,808.96,612.52
2018,10,14,10,30,919.0,90.0,1.9,23.2,683.0,839.98,631.51
2018,10,14,10,45,927.0,90.0,1.9,23.85,702.5,864.53,645.42
2018,10,14,11,0,935.0,90.0,1.9,24.5,722.0,885.88,657.19
2018,10,14,11,15,940.0,90.5,1.95,25.0,734.0,901.89,666.35
2018,10,14,11,30,945.0,91.0,2.0,25.5,746.0,914.35,673.31
2018,10,14,11,45,948.5,90.5,2.1,26.0,749.5,920.78,676.96
2018,10,14,12,0,952.0,90.0,2.2,26.5,753.0,923.51,678.33
2018,10,14,12,15,951.0,90.0,2.3,26.8,747.5,919.18,675.74
2018,10,14,12,30,950.0,90.0,2.4,27.1,742.0,911.14,670.87
2018,10,14,12,45,949.0,88.5,2.45,27.45,729.0,897.77,662.03
2018,10,14,13,0,948.0,87.0,2.5,27.8,716.0,880.78,650.92
2018,10,14,13,15,943.0,86.0,2.6,27.85,695.0,857.6,636.89
2018,10,14,13,30,938.0,85.0,2.7,27.9,674.0,831.16,620.62
2018,10,14,13,45,929.5,83.0,2.75,27.95,644.5,797.84,599.23
2018,10,14,14,0,921.0,81.0,2.8,28.0,615.0,761.76,575.79
2018,10,14,14,15,908.0,79.0,2.85,27.9,579.0,720.02,548.47
2018,10,14,14,30,895.0,77.0,2.9,27.8,543.0,676.27,518.9
2018,10,14,14,45,878.0,74.5,2.9,27.65,501.5,627.75,483.6
2018,10,14,15,0,861.0,72.0,2.9,27.5,460.0,580.55,448.18
2018,10,14,15,15,835.0,69.0,2.9,27.5,413.5,524.39,404.83
2018,10,14,15,30,809.0,66.0,2.9,27.5,367.0,468.51,360.34
2018,10,14,15,45,772.5,61.5,2.6,26.8,317.0,407.09,310.66
2018,10,14,16,0,736.0,57.0,2.3,26.1,267.0,347.74,261.02
2018,10,14,16,15,678.5,52.0,2.0,24.7,216.5,283.42,207.14
2018,10,14,16,30,621.0,47.0,1.7,23.3,166.0,224.17,156.25
2018,10,14,16,45,520.0,39.5,1.4,21.95,119.0,159.55,102.69
2018,10,14,17,0,419.0,32.0,1.1,20.6,72.0,104.97,56.43
2018,10,14,17,15,243.5,19.5,1.15,19.85,39.5,45.64,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.1,7.0,10.09,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.3,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.2,26.0,37.13,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.15,66.0,87.6,44.31
2018,10,15,7,0,512.0,37.0,1.5,14.1,106.0,150.14,97.7
2018,10,15,7,15,591.0,43.0,1.6,15.05,154.5,206.04,146.63
2018,10,15,7,30,670.0,49.0,1.7,16.0,203.0,270.96,203.35
2018,10,15,7,45,719.0,53.0,1.85,16.9,253.0,330.11,255.56
2018,10,15,8,0,768.0,57.0,2.0,17.8,303.0,393.08,309.39
2018,10,15,8,15,800.5,60.5,2.0,18.95,351.5,451.09,357.01
2018,10,15,8,30,833.0,64.0,2.0,20.1,400.0,510.43,403.66
2018,10,15,8,45,858.5,66.0,2.05,21.2,445.5,562.65,443.47
2018,10,15,9,0,884.0,68.0,2.1,22.3,491.0,616.94,483.23
2018,10,15,9,15,898.5,70.5,2.05,23.15,530.5,664.23,516.38
2018,10,15,9,30,913.0,73.0,2.0,24.0,570.0,709.92,545.96
2018,10,15,9,45,923.0,75.5,1.95,24.85,603.0,750.48,570.65
2018,10,15,10,0,933.0,78.0,1.9,25.7,636.0,788.61,593.16
2018,10,15,10,15,941.0,79.0,1.75,26.4,662.0,820.86,610.67
2018,10,15,10,30,949.0,80.0,1.6,27.1,688.0,850.15,625.76
2018,10,15,10,45,954.0,81.0,1.45,27.8,707.0,873.84,636.77
2018,10,15,11,0,959.0,82.0,1.3,28.5,726.0,894.14,645.3
2018,10,15,11,15,962.0,82.5,1.1,28.8,736.5,908.66,650.16
2018,10,15,11,30,965.0,83.0,0.9,29.1,747.0,919.52,652.42
2018,10,15,11,45,964.5,83.0,0.7,29.4,748.5,923.09,649.88
2018,10,15,12,0,964.0,83.0,0.5,29.7,750.0,922.87,644.93
2018,10,15,12,15,961.0,83.0,0.6,29.9,743.0,916.74,642.81
2018,10,15,12,30,958.0,83.0,0.7,30.1,736.0,906.9,638.52
2018,10,15,12,45,953.5,82.5,0.8,30.25,721.5,891.58,630.99
2018,10,15,13,0,949.0,82.0,0.9,30.4,707.0,872.75,621.23
2018,10,15,13,15,942.5,81.0,1.1,30.4,685.0,848.33,609.64
2018,10,15,13,30,936.0,80.0,1.3,30.4,663.0,820.72,595.48
2018,10,15,13,45,926.0,78.5,1.45,30.4,633.5,786.89,576.15
2018,10,15,14,0,916.0,77.0,1.6,30.4,604.0,750.41,554.59
2018,10,15,14,15,902.0,75.5,1.75,30.25,568.0,708.74,529.27
2018,10,15,14,30,888.0,74.0,1.9,30.1,532.0,665.16,501.42
2018,10,15,14,45,869.0,71.5,2.0,29.9,490.0,615.75,466.94
2018,10,15,15,0,850.0,69.0,2.1,29.7,448.0,567.85,432.26
2018,10,15,15,15,823.0,66.5,2.1,29.7,402.0,512.33,390.08
2018,10,15,15,30,796.0,64.0,2.1,29.7,356.0,457.21,346.86
2018,10,15,15,45,756.5,60.0,2.1,28.75,306.5,395.86,298.75
2018,10,15,16,0,717.0,56.0,2.1,27.8,257.0,336.9,250.62
2018,10,15,16,15,655.5,51.0,1.85,26.35,207.0,272.54,197.27
2018,10,15,16,30,594.0,46.0,1.6,24.9,157.0,214.66,148.08
2018,10,15,16,45,490.5,38.0,1.4,23.4,111.0,149.98,95.21
2018,10,15,17,0,387.0,30.0,1.2,21.9,65.0,96.65,49.82
2018,10,15,17,15,223.5,18.0,1.2,21.05,35.5,39.65,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.2,6.0,5.9,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,1.05,12.7,12.5,0.0,0.0
2018,10,16,6,30,202.0,18.0,1.0,13.1,25.0,36.0,0.0
2018,10,16,6,45,335.0,26.5,1.0,13.55,61.0,81.72,39.55
2018,10,16,7,0,468.0,35.0,1.0,14.0,97.0,138.24,89.38
2018,10,16,7,15,567.5,42.0,1.0,14.7,148.5,197.83,140.25
2018,10,16,7,30,667.0,49.0,1.0,15.4,200.0,268.74,200.94
2018,10,16,7,45,716.5,53.5,1.05,16.1,250.5,328.32,253.14
2018,10,16,8,0,766.0,58.0,1.1,16.8,301.0,391.76,306.91
2018,10,16,8,15,798.5,61.5,1.15,17.8,349.0,449.55,354.23
2018,10,16,8,30,831.0,65.0,1.2,18.8,397.0,508.66,400.66
2018,10,16,8,45,854.0,67.5,1.2,19.8,441.5,562.25,440.86
2018,10,16,9,0,877.0,70.0,1.2,20.8,486.0,612.82,477.34
2018,10,16,9,15,891.0,72.0,1.3,21.75,524.5,658.85,510.04
2018,10,16,9,30,905.0,74.0,1.4,22.7,563.0,703.25,539.6
2018,10,16,9,45,914.5,76.0,1.45,23.7,595.0,742.52,563.7
2018,10,16,10,0,924.0,78.0,1.5,24.7,627.0,779.37,585.76
2018,10,16,10,15,932.0,79.5,1.6,25.35,653.0,811.84,605.9
2018,10,16,10,30,940.0,81.0,1.7,26.0,679.0,841.39,623.98
2018,10,16,10,45,945.0,82.0,1.75,26.65,697.5,864.82,637.43
2018,10,16,11,0,950.0,83.0,1.8,27.3,716.0,884.89,648.7
2018,10,16,11,15,953.0,83.5,1.85,27.6,726.5,899.23,657.2
2018,10,16,11,30,956.0,84.0,1.9,27.9,737.0,909.95,663.49
2018,10,16,11,45,956.5,83.5,2.0,28.2,739.0,913.72,665.93
2018,10,16,12,0,957.0,83.0,2.1,28.5,741.0,913.74,666.12
2018,10,16,12,15,954.0,83.5,2.15,28.6,734.5,908.16,662.84
2018,10,16,12,30,951.0,84.0,2.2,28.7,728.0,898.9,657.32
2018,10,16,12,45,945.0,83.5,2.25,28.85,712.5,882.39,647.04
2018,10,16,13,0,939.0,83.0,2.3,29.0,697.0,862.44,634.59
2018,10,16,13,15,932.0,82.0,2.3,28.95,675.0,837.81,619.17
2018,10,16,13,30,925.0,81.0,2.3,28.9,653.0,810.05,601.67
2018,10,16,13,45,915.0,79.5,2.3,28.9,623.5,776.52,580.08
2018,10,16,14,0,905.0,78.0,2.3,28.9,594.0,740.38,556.58
2018,10,16,14,15,891.5,76.0,2.3,28.75,558.5,698.9,529.46
2018,10,16,14,30,878.0,74.0,2.3,28.6,523.0,655.51,499.89
2018,10,16,14,45,858.5,72.0,2.3,28.45,481.5,606.81,464.64
2018,10,16,15,0,839.0,70.0,2.3,28.3,440.0,559.7,429.46
2018,10,16,15,15,811.5,66.5,2.3,28.3,393.5,503.41,386.23
2018,10,16,15,30,784.0,63.0,2.3,28.3,347.0,447.61,342.03
2018,10,16,15,45,744.5,59.0,2.15,27.45,298.0,387.01,293.55
2018,10,16,16,0,705.0,55.0,2.0,26.6,249.0,328.84,245.3
2018,10,16,16,15,643.0,49.5,1.8,25.2,199.5,264.69,191.86
2018,10,16,16,30,581.0,44.0,1.6,23.8,150.0,207.09,142.72
2018,10,16,16,45,475.5,36.5,1.4,22.35,105.5,143.67,90.74
2018,10,16,17,0,370.0,29.0,1.2,20.9,61.0,91.66,45.3
2018,10,16,17,15,212.0,17.5,1.2,20.1,33.0,37.37,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.3,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.55,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,6,15,74.5,7.5,1.1,11.35,10.0,0.0,0.0
2018,10,17,6,30,149.0,15.0,1.2,11.9,20.0,28.02,0.0
2018,10,17,6,45,182.5,19.5,1.25,12.4,36.0,51.31,22.79
2018,10,17,7,0,216.0,24.0,1.3,12.9,52.0,74.39,47.37
2018,10,17,7,15,108.0,34.0,1.35,13.6,48.0,65.05,45.82
2018,10,17,7,30,0.0,44.0,1.4,14.3,44.0,42.5,30.52
2018,10,17,7,45,0.0,53.5,1.5,15.0,53.5,51.69,38.41
2018,10,17,8,0,0.0,63.0,1.6,15.7,63.0,60.89,46.1
2018,10,17,8,15,114.0,94.0,1.5,16.75,139.0,151.26,121.35
2018,10,17,8,30,228.0,125.0,1.4,17.8,215.0,253.34,204.18
2018,10,17,8,45,533.5,99.5,1.3,18.85,342.0,416.88,333.76
2018,10,17,9,0,839.0,74.0,1.2,19.9,469.0,594.99,467.08
2018,10,17,9,15,856.5,76.5,1.2,21.0,508.0,642.52,498.77
2018,10,17,9,30,874.0,79.0,1.2,22.1,547.0,685.44,526.8
2018,10,17,9,45,886.0,80.5,1.2,23.2,579.5,724.81,550.41
2018,10,17,10,0,898.0,82.0,1.2,24.3,612.0,762.0,572.04
2018,10,17,10,15,906.5,83.0,1.1,25.2,637.5,793.52,588.67
2018,10,17,10,30,915.0,84.0,1.0,26.1,663.0,822.22,603.03
2018,10,17,10,45,920.5,85.5,0.9,27.0,681.5,846.06,613.86
2018,10,17,11,0,926.0,87.0,0.8,27.9,700.0,866.64,622.37
2018,10,17,11,15,929.0,87.0,0.65,28.3,710.0,880.07,626.52
2018,10,17,11,30,932.0,87.0,0.5,28.7,720.0,889.97,628.37
2018,10,17,11,45,933.0,87.5,0.4,29.05,722.5,895.13,628.43
2018,10,17,12,0,934.0,88.0,0.3,29.4,725.0,896.65,626.43
2018,10,17,12,15,931.5,88.0,0.35,29.6,719.0,890.98,623.54
2018,10,17,12,30,929.0,88.0,0.4,29.8,713.0,881.71,618.68
2018,10,17,12,45,924.5,87.5,0.5,29.95,698.5,866.68,611.46
2018,10,17,13,0,920.0,87.0,0.6,30.1,684.0,848.25,602.16
2018,10,17,13,15,913.0,86.0,0.7,30.1,662.5,823.98,589.43
2018,10,17,13,30,906.0,85.0,0.8,30.1,641.0,796.65,574.57
2018,10,17,13,45,895.0,83.5,0.9,30.1,611.5,762.89,555.23
2018,10,17,14,0,884.0,82.0,1.0,30.1,582.0,726.66,533.89
2018,10,17,14,15,869.5,79.5,1.1,29.85,546.0,684.67,508.67
2018,10,17,14,30,855.0,77.0,1.2,29.6,510.0,643.98,482.5
2018,10,17,14,45,834.5,75.0,1.3,29.4,469.0,595.35,449.04
2018,10,17,15,0,814.0,73.0,1.4,29.2,428.0,545.97,413.78
2018,10,17,15,15,785.5,70.0,1.4,29.2,382.5,490.91,372.22
2018,10,17,15,30,757.0,67.0,1.4,29.2,337.0,436.48,329.76
2018,10,17,15,45,715.0,62.5,1.6,28.1,288.5,375.73,283.03
2018,10,17,16,0,673.0,58.0,1.8,27.0,240.0,317.71,236.17
2018,10,17,16,15,607.5,52.0,1.7,25.55,191.0,254.79,184.13
2018,10,17,16,30,542.0,46.0,1.6,24.1,142.0,197.09,135.41
2018,10,17,16,45,433.5,37.5,1.45,22.6,98.5,134.53,84.57
2018,10,17,17,0,325.0,29.0,1.3,21.1,55.0,83.12,38.79
2018,10,17,17,15,183.5,17.5,1.35,20.15,30.0,34.1,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.2,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.25,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.9,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.3,18.0,25.24,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.7,27.5,40.79,15.98
2018,10,18,7,0,150.0,18.0,0.3,13.1,37.0,53.78,32.89
2018,10,18,7,15,75.0,23.5,0.25,13.7,33.0,44.92,29.96
2018,10,18,7,30,0.0,29.0,0.2,14.3,29.0,27.99,18.28
2018,10,18,7,45,0.0,34.0,0.1,14.85,34.0,32.82,22.51
2018,10,18,8,0,0.0,39.0,0.0,15.4,39.0,37.65,26.62
2018,10,18,8,15,0.0,61.5,0.15,16.4,61.5,59.43,44.79
2018,10,18,8,30,0.0,84.0,0.3,17.4,84.0,81.53,62.78
2018,10,18,8,45,34.5,134.5,0.4,18.4,150.5,155.44,122.89
2018,10,18,9,0,69.0,185.0,0.5,19.4,217.0,231.45,182.49
2018,10,18,9,15,363.5,157.5,0.65,20.35,348.5,411.52,324.23
2018,10,18,9,30,658.0,130.0,0.8,21.3,480.0,598.32,462.68
2018,10,18,9,45,769.0,107.5,0.9,22.25,540.5,672.85,514.2
2018,10,18,10,0,880.0,85.0,1.0,23.2,601.0,749.55,564.42
2018,10,18,10,15,888.5,87.0,1.05,24.05,626.5,781.62,583.01
2018,10,18,10,30,897.0,89.0,1.1,24.9,652.0,810.94,600.09
