Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,45,876.5,68.0,2.05,20.3,485.0,650.18,513.2
2018,11,7,10,0,889.0,70.0,2.2,20.9,516.0,686.16,538.44
2018,11,7,10,15,899.0,71.5,2.35,21.5,540.5,717.49,559.55
2018,11,7,10,30,909.0,73.0,2.5,22.1,565.0,746.19,578.65
2018,11,7,10,45,915.5,73.5,2.65,22.65,582.5,768.3,593.12
2018,11,7,11,0,922.0,74.0,2.8,23.2,600.0,787.3,605.43
2018,11,7,11,15,925.5,74.5,2.9,23.55,609.5,800.74,614.08
2018,11,7,11,30,929.0,75.0,3.0,23.9,619.0,810.77,620.48
2018,11,7,11,45,930.0,74.5,3.05,24.25,620.5,814.23,622.13
2018,11,7,12,0,931.0,74.0,3.1,24.6,622.0,814.15,621.5
2018,11,7,12,15,929.5,73.5,3.15,24.8,616.0,808.6,617.57
2018,11,7,12,30,928.0,73.0,3.2,25.0,610.0,799.56,611.36
2018,11,7,12,45,923.5,72.5,3.25,25.2,596.0,784.8,601.27
2018,11,7,13,0,919.0,72.0,3.3,25.4,582.0,766.75,588.96
2018,11,7,13,15,911.0,71.0,3.3,25.45,560.5,742.42,572.36
2018,11,7,13,30,903.0,70.0,3.3,25.5,539.0,715.2,553.7
2018,11,7,13,45,891.5,68.5,3.3,25.55,510.5,682.31,530.88
2018,11,7,14,0,880.0,67.0,3.3,25.6,482.0,647.09,505.44
2018,11,7,14,15,863.0,65.0,3.3,25.45,447.5,605.81,474.6
2018,11,7,14,30,846.0,63.0,3.3,25.3,413.0,563.05,441.87
2018,11,7,14,45,822.0,60.0,3.25,25.1,373.0,516.88,405.55
2018,11,7,15,0,798.0,57.0,3.2,24.9,333.0,467.37,365.68
2018,11,7,15,15,762.0,54.0,3.2,24.9,289.5,412.41,320.25
2018,11,7,15,30,726.0,51.0,3.2,24.9,246.0,358.83,274.59
2018,11,7,15,45,671.5,46.5,2.5,23.5,201.0,298.77,223.6
2018,11,7,16,0,617.0,42.0,1.8,22.1,156.0,242.7,174.76
2018,11,7,16,15,525.5,35.5,1.65,20.75,113.0,179.52,121.31
2018,11,7,16,30,434.0,29.0,1.5,19.4,70.0,127.11,73.73
2018,11,7,16,45,269.5,19.0,1.4,18.1,40.0,63.01,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,19.04,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,45,76.5,11.5,1.65,8.15,15.5,19.19,0.0
2018,11,8,7,0,153.0,23.0,1.7,8.4,31.0,51.17,0.0
2018,11,8,7,15,270.0,37.5,1.95,9.3,69.5,104.47,66.96
2018,11,8,7,30,387.0,52.0,2.2,10.2,108.0,164.55,119.53
2018,11,8,7,45,469.5,62.0,2.5,11.05,153.5,222.23,170.32
2018,11,8,8,0,552.0,72.0,2.8,11.9,199.0,287.36,227.31
2018,11,8,8,15,608.5,77.5,2.9,12.7,244.5,344.13,277.11
2018,11,8,8,30,665.0,83.0,3.0,13.5,290.0,404.68,328.78
2018,11,8,8,45,707.0,87.0,3.05,14.3,334.0,459.73,374.62
2018,11,8,9,0,749.0,91.0,3.1,15.1,378.0,516.38,420.34
2018,11,8,9,15,782.0,92.5,3.2,15.95,417.5,566.23,459.53
2018,11,8,9,30,815.0,94.0,3.3,16.8,457.0,613.86,496.01
2018,11,8,9,45,842.5,93.5,3.4,17.7,491.0,657.7,528.58
2018,11,8,10,0,870.0,93.0,3.5,18.6,525.0,700.36,559.47
2018,11,8,10,15,880.5,94.5,3.55,19.15,550.0,731.82,581.02
2018,11,8,10,30,891.0,96.0,3.6,19.7,575.0,760.67,600.14
2018,11,8,10,45,898.0,98.0,3.65,20.25,593.5,784.7,615.66
2018,11,8,11,0,905.0,100.0,3.7,20.8,612.0,805.65,628.95
2018,11,8,11,15,913.5,101.0,3.7,21.15,625.0,823.42,640.25
2018,11,8,11,30,922.0,102.0,3.7,21.5,638.0,837.87,649.26
2018,11,8,11,45,922.0,102.5,3.7,21.85,640.0,841.72,650.87
2018,11,8,12,0,922.0,103.0,3.7,22.2,642.0,842.02,650.19
2018,11,8,12,15,926.5,100.0,3.65,22.35,637.0,838.32,647.11
2018,11,8,12,30,931.0,97.0,3.6,22.5,632.0,831.02,641.65
2018,11,8,12,45,900.0,101.0,3.5,22.7,608.0,801.23,620.02
2018,11,8,13,0,869.0,105.0,3.4,22.9,584.0,768.81,596.72
2018,11,8,13,15,893.0,96.5,3.3,23.0,572.5,759.96,590.6
2018,11,8,13,30,917.0,88.0,3.2,23.1,561.0,746.84,581.35
2018,11,8,13,45,901.0,86.5,3.1,23.25,530.5,710.39,555.01
2018,11,8,14,0,885.0,85.0,3.0,23.4,500.0,671.76,525.77
2018,11,8,14,15,862.5,83.5,2.85,23.3,463.0,627.27,491.96
2018,11,8,14,30,840.0,82.0,2.7,23.2,426.0,581.59,456.58
2018,11,8,14,45,807.5,79.5,2.5,23.15,384.0,528.59,414.66
2018,11,8,15,0,775.0,77.0,2.3,23.1,342.0,477.83,373.41
2018,11,8,15,15,733.5,72.0,2.3,23.1,296.0,419.13,325.55
2018,11,8,15,30,692.0,67.0,2.3,23.1,250.0,362.38,277.85
2018,11,8,15,45,620.0,61.0,1.6,21.45,202.0,296.07,222.5
2018,11,8,16,0,548.0,55.0,0.9,19.8,154.0,235.52,170.79
2018,11,8,16,15,435.0,45.5,0.95,19.15,109.5,167.33,114.43
2018,11,8,16,30,322.0,36.0,1.0,18.5,65.0,110.23,64.16
2018,11,8,16,45,182.0,21.5,1.0,17.8,36.0,51.62,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.1,7.0,10.9,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,45,101.5,12.0,1.35,8.4,17.0,22.05,0.0
2018,11,9,7,0,203.0,24.0,1.3,8.7,34.0,58.6,0.0
2018,11,9,7,15,337.0,35.0,1.25,9.8,73.0,114.53,71.01
2018,11,9,7,30,471.0,46.0,1.2,10.9,112.0,179.57,128.07
2018,11,9,7,45,549.5,54.0,1.15,12.0,158.0,237.77,179.19
2018,11,9,8,0,628.0,62.0,1.1,13.1,204.0,302.91,235.28
2018,11,9,8,15,677.5,67.0,1.05,13.95,249.5,359.43,283.81
2018,11,9,8,30,727.0,72.0,1.0,14.8,295.0,419.01,333.02
2018,11,9,8,45,760.0,76.5,0.9,15.6,338.0,472.48,375.44
2018,11,9,9,0,793.0,81.0,0.8,16.4,381.0,524.79,415.12
2018,11,9,9,15,792.0,90.0,0.8,17.4,414.5,566.88,445.74
2018,11,9,9,30,791.0,99.0,0.8,18.4,448.0,604.61,472.08
2018,11,9,9,45,777.0,111.0,0.8,19.4,473.5,634.78,491.87
2018,11,9,10,0,763.0,123.0,0.8,20.4,499.0,661.49,508.55
2018,11,9,10,15,775.5,125.5,0.8,21.0,523.5,692.89,529.28
2018,11,9,10,30,788.0,128.0,0.8,21.6,548.0,722.13,547.99
2018,11,9,10,45,795.5,130.0,0.85,22.2,565.5,744.75,562.28
2018,11,9,11,0,803.0,132.0,0.9,22.8,583.0,764.66,574.37
2018,11,9,11,15,806.0,133.5,0.9,23.05,592.5,777.74,582.0
2018,11,9,11,30,809.0,135.0,0.9,23.3,602.0,787.77,587.74
2018,11,9,11,45,808.0,136.0,0.9,23.6,603.5,791.04,589.0
2018,11,9,12,0,807.0,137.0,0.9,23.9,605.0,791.17,588.37
2018,11,9,12,15,799.0,138.0,0.95,24.05,597.5,782.76,583.26
2018,11,9,12,30,791.0,139.0,1.0,24.2,590.0,771.35,576.3
2018,11,9,12,45,777.5,140.0,1.05,24.35,574.5,752.9,564.67
2018,11,9,13,0,764.0,141.0,1.1,24.5,559.0,731.82,550.83
2018,11,9,13,15,751.5,138.5,1.2,24.5,536.5,705.24,533.82
2018,11,9,13,30,739.0,136.0,1.3,24.5,514.0,676.43,514.88
2018,11,9,13,45,720.0,133.0,1.35,24.5,485.0,640.69,490.15
2018,11,9,14,0,701.0,130.0,1.4,24.5,456.0,603.5,463.88
2018,11,9,14,15,675.5,126.0,1.35,24.25,421.0,560.13,432.3
2018,11,9,14,30,650.0,122.0,1.3,24.0,386.0,516.29,399.7
2018,11,9,14,45,615.0,115.5,1.3,23.75,345.5,464.69,360.77
2018,11,9,15,0,580.0,109.0,1.3,23.5,305.0,414.06,321.5
2018,11,9,15,15,534.5,100.0,1.3,23.5,262.0,356.77,275.82
2018,11,9,15,30,489.0,91.0,1.3,23.5,219.0,303.67,232.24
2018,11,9,15,45,422.0,79.5,1.15,21.25,175.0,243.55,184.03
2018,11,9,16,0,355.0,68.0,1.0,19.0,131.0,189.33,139.44
2018,11,9,16,15,263.0,52.0,1.05,18.2,91.0,130.32,90.82
2018,11,9,16,30,171.0,36.0,1.1,17.4,51.0,80.92,47.26
2018,11,9,16,45,92.5,20.0,1.2,16.55,27.5,33.1,0.0
2018,11,9,17,0,14.0,4.0,1.3,15.7,4.0,5.25,0.0
2018,11,9,17,15,7.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,10.0,8.0,9.31,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.9,16.0,22.95,0.0
2018,11,10,7,15,109.5,32.0,0.75,10.15,44.5,61.15,37.26
2018,11,10,7,30,170.0,50.0,0.7,10.4,73.0,102.02,74.01
2018,11,10,7,45,224.0,67.5,0.65,10.65,110.0,146.31,112.36
2018,11,10,8,0,278.0,85.0,0.6,10.9,147.0,195.76,154.96
2018,11,10,8,15,323.0,101.0,0.7,11.5,188.0,249.21,200.44
2018,11,10,8,30,368.0,117.0,0.8,12.1,229.0,302.11,244.64
2018,11,10,8,45,407.0,131.0,0.9,12.7,270.5,353.07,286.39
2018,11,10,9,0,446.0,145.0,1.0,13.3,312.0,406.29,328.94
2018,11,10,9,15,475.5,154.5,1.05,14.05,348.5,451.09,363.58
2018,11,10,9,30,505.0,164.0,1.1,14.8,385.0,496.64,397.97
2018,11,10,9,45,528.0,170.5,1.15,15.55,415.5,535.2,426.3
2018,11,10,10,0,551.0,177.0,1.2,16.3,446.0,573.41,453.81
2018,11,10,10,15,570.5,180.5,1.2,17.1,471.0,605.28,475.71
2018,11,10,10,30,590.0,184.0,1.2,17.9,496.0,636.04,496.4
2018,11,10,10,45,605.0,185.0,1.2,18.75,514.0,659.39,511.34
2018,11,10,11,0,620.0,186.0,1.2,19.6,532.0,680.95,524.84
2018,11,10,11,15,625.0,186.5,1.15,19.95,540.0,692.39,531.46
2018,11,10,11,30,630.0,187.0,1.1,20.3,548.0,701.51,536.49
2018,11,10,11,45,633.5,186.5,1.1,20.65,550.5,705.97,538.82
2018,11,10,12,0,637.0,186.0,1.1,21.0,553.0,707.96,539.49
2018,11,10,12,15,606.0,193.5,1.2,21.05,540.0,689.86,527.19
2018,11,10,12,30,575.0,201.0,1.3,21.1,527.0,669.7,513.46
2018,11,10,12,45,530.5,209.5,1.45,21.2,504.5,638.83,492.01
2018,11,10,13,0,486.0,218.0,1.6,21.3,482.0,606.98,469.5
2018,11,10,13,15,472.0,212.5,1.65,21.25,461.0,581.37,451.61
2018,11,10,13,30,458.0,207.0,1.7,21.2,440.0,554.59,432.55
2018,11,10,13,45,434.0,199.5,1.75,21.1,410.5,518.04,405.98
2018,11,10,14,0,410.0,192.0,1.8,21.0,381.0,475.1,374.33
2018,11,10,14,15,392.5,180.5,1.6,20.6,350.5,438.5,346.52
2018,11,10,14,30,375.0,169.0,1.4,20.2,320.0,401.95,318.23
2018,11,10,14,45,346.5,154.5,1.25,19.85,283.5,356.47,282.62
2018,11,10,15,0,318.0,140.0,1.1,19.5,247.0,312.4,247.5
2018,11,10,15,15,283.5,123.0,1.1,19.5,208.5,264.53,208.73
2018,11,10,15,30,249.0,106.0,1.1,19.5,170.0,219.17,171.25
2018,11,10,15,45,207.5,85.0,1.05,17.65,131.5,169.55,130.81
2018,11,10,16,0,166.0,64.0,1.0,15.8,93.0,123.6,92.6
2018,11,10,16,15,120.0,44.5,1.05,15.2,62.0,82.14,57.58
2018,11,10,16,30,74.0,25.0,1.1,14.6,31.0,44.88,24.21
2018,11,10,16,45,40.5,13.5,1.15,14.05,16.5,19.09,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.5,2.0,1.97,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,4.65,10.0,11.9,0.0
2018,11,11,7,0,83.0,16.0,1.2,4.8,20.0,28.0,0.0
2018,11,11,7,15,179.5,33.5,1.35,5.95,54.0,80.35,48.88
2018,11,11,7,30,276.0,51.0,1.5,7.1,88.0,133.21,97.17
2018,11,11,7,45,357.5,64.0,1.7,8.25,130.5,186.44,143.67
2018,11,11,8,0,439.0,77.0,1.9,9.4,173.0,247.51,196.76
2018,11,11,8,15,500.5,85.5,2.0,10.3,217.5,302.79,245.01
2018,11,11,8,30,562.0,94.0,2.1,11.2,262.0,364.2,297.24
2018,11,11,8,45,615.0,98.5,2.2,12.15,306.5,420.58,344.16
2018,11,11,9,0,668.0,103.0,2.3,13.1,351.0,479.64,391.91
2018,11,11,9,15,690.0,109.5,2.25,14.05,388.0,525.4,427.34
2018,11,11,9,30,712.0,116.0,2.2,15.0,425.0,570.69,461.24
2018,11,11,9,45,723.5,121.5,2.2,16.0,454.5,607.46,487.73
2018,11,11,10,0,735.0,127.0,2.2,17.0,484.0,642.55,512.21
2018,11,11,10,15,750.5,129.0,2.05,17.8,509.0,674.7,533.55
2018,11,11,10,30,766.0,131.0,1.9,18.6,534.0,704.9,552.78
2018,11,11,10,45,770.5,129.0,1.8,19.4,545.0,720.49,561.42
2018,11,11,11,0,775.0,127.0,1.7,20.2,556.0,733.3,567.48
2018,11,11,11,15,754.5,122.5,1.7,20.7,546.0,721.54,557.58
2018,11,11,11,30,734.0,118.0,1.7,21.2,536.0,706.45,545.69
2018,11,11,11,45,752.5,125.5,1.65,21.7,555.0,731.83,562.16
2018,11,11,12,0,771.0,133.0,1.6,22.2,574.0,754.27,576.07
2018,11,11,12,15,754.0,129.0,1.6,22.45,556.5,733.67,561.08
2018,11,11,12,30,737.0,125.0,1.6,22.7,539.0,710.36,544.68
2018,11,11,12,45,700.0,128.0,1.65,22.9,514.0,677.51,521.88
2018,11,11,13,0,663.0,131.0,1.7,23.1,489.0,642.94,497.07
2018,11,11,13,15,687.0,117.0,1.75,23.15,475.5,631.6,490.1
2018,11,11,13,30,711.0,103.0,1.8,23.2,462.0,616.62,480.1
2018,11,11,13,45,724.0,106.5,1.8,23.25,454.5,610.5,475.32
2018,11,11,14,0,737.0,110.0,1.8,23.3,447.0,601.06,467.79
2018,11,11,14,15,719.0,108.0,1.75,23.05,416.5,563.62,439.76
2018,11,11,14,30,701.0,106.0,1.7,22.8,386.0,525.08,410.46
2018,11,11,14,45,671.0,100.0,1.6,22.6,346.5,475.13,371.61
2018,11,11,15,0,641.0,94.0,1.5,22.4,307.0,425.65,332.19
2018,11,11,15,15,596.5,87.0,1.5,22.4,264.0,369.51,286.72
2018,11,11,15,30,552.0,80.0,1.5,22.4,221.0,315.84,242.01
2018,11,11,15,45,489.5,69.5,1.3,20.25,176.5,255.28,192.57
2018,11,11,16,0,427.0,59.0,1.1,18.1,132.0,199.84,146.1
2018,11,11,16,15,333.0,45.5,1.15,17.4,92.0,139.71,95.74
2018,11,11,16,30,239.0,32.0,1.2,16.7,52.0,88.58,47.81
2018,11,11,16,45,133.5,18.0,1.3,15.95,28.0,36.67,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.2,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.0,1.4,14.85,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,6,45,52.0,8.5,1.45,6.35,10.5,8.36,0.0
2018,11,12,7,0,104.0,17.0,1.4,6.6,21.0,31.84,0.0
2018,11,12,7,15,207.5,32.5,1.55,7.75,54.5,84.06,48.69
2018,11,12,7,30,311.0,48.0,1.7,8.9,88.0,138.06,98.99
2018,11,12,7,45,383.5,61.0,1.85,10.1,130.0,190.12,144.8
2018,11,12,8,0,456.0,74.0,2.0,11.3,172.0,249.06,196.12
2018,11,12,8,15,506.5,83.0,2.1,12.15,214.5,302.01,242.49
2018,11,12,8,30,557.0,92.0,2.2,13.0,257.0,358.29,290.51
2018,11,12,8,45,591.0,100.5,2.25,13.85,297.5,409.11,332.85
2018,11,12,9,0,625.0,109.0,2.3,14.7,338.0,461.2,374.89
2018,11,12,9,15,645.5,116.0,2.3,15.6,373.5,504.98,408.99
2018,11,12,9,30,666.0,123.0,2.3,16.5,409.0,548.3,441.68
2018,11,12,9,45,677.0,130.0,2.3,17.4,438.5,584.88,468.24
2018,11,12,10,0,688.0,137.0,2.3,18.3,468.0,619.88,492.9
2018,11,12,10,15,703.5,139.5,2.25,19.05,492.5,651.42,514.61
2018,11,12,10,30,719.0,142.0,2.2,19.8,517.0,681.16,534.5
2018,11,12,10,45,730.5,143.5,2.1,20.5,535.0,704.89,549.43
2018,11,12,11,0,742.0,145.0,2.0,21.2,553.0,726.25,562.37
2018,11,12,11,15,748.5,145.5,1.9,21.85,563.0,740.23,569.92
2018,11,12,11,30,755.0,146.0,1.8,22.5,573.0,751.43,575.35
2018,11,12,11,45,758.5,145.5,1.7,23.15,575.5,756.38,576.28
2018,11,12,12,0,762.0,145.0,1.6,23.8,578.0,758.37,575.27
2018,11,12,12,15,749.0,147.5,1.45,24.05,569.5,748.11,566.3
2018,11,12,12,30,736.0,150.0,1.3,24.3,561.0,735.05,555.22
2018,11,12,12,45,715.0,153.0,1.2,24.6,544.5,713.95,538.94
2018,11,12,13,0,694.0,156.0,1.1,24.9,528.0,690.6,521.16
2018,11,12,13,15,685.5,151.5,1.0,24.9,507.0,666.21,503.55
2018,11,12,13,30,677.0,147.0,0.9,24.9,486.0,639.64,484.28
2018,11,12,13,45,663.5,142.0,0.75,24.9,459.0,607.22,460.19
2018,11,12,14,0,650.0,137.0,0.6,24.9,432.0,573.24,434.73
2018,11,12,14,15,628.0,131.0,0.55,24.6,398.5,531.79,405.02
2018,11,12,14,30,606.0,125.0,0.5,24.3,365.0,489.79,374.28
2018,11,12,14,45,575.5,117.0,0.45,24.0,326.5,439.62,336.83
2018,11,12,15,0,545.0,109.0,0.4,23.7,288.0,392.12,300.34
2018,11,12,15,15,500.0,99.0,0.4,23.7,246.0,337.24,257.3
2018,11,12,15,30,455.0,89.0,0.4,23.7,204.0,285.27,215.39
2018,11,12,15,45,393.0,76.0,0.5,21.95,161.5,227.43,169.72
2018,11,12,16,0,331.0,63.0,0.6,20.2,119.0,175.04,127.04
2018,11,12,16,15,247.0,47.0,0.65,19.5,81.5,119.84,81.63
2018,11,12,16,30,163.0,31.0,0.7,18.8,44.0,72.02,37.14
2018,11,12,16,45,89.5,17.0,0.75,18.05,23.5,29.3,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.3,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.35,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.4,9.0,10.13,0.0
2018,11,13,7,15,4.5,18.5,1.15,9.85,18.5,18.74,7.4
2018,11,13,7,30,0.0,28.0,1.1,10.3,28.0,27.04,16.9
2018,11,13,7,45,0.0,39.5,1.0,10.75,39.5,38.21,26.93
2018,11,13,8,0,0.0,51.0,0.9,11.2,51.0,49.58,36.95
2018,11,13,8,15,4.0,74.5,1.1,11.85,75.5,75.16,58.84
2018,11,13,8,30,8.0,98.0,1.3,12.5,100.0,101.28,80.9
2018,11,13,8,45,39.0,118.0,1.45,13.15,131.5,141.11,114.26
2018,11,13,9,0,70.0,138.0,1.6,13.8,163.0,180.3,146.75
2018,11,13,9,15,57.0,151.0,1.55,14.45,173.0,189.15,153.32
2018,11,13,9,30,44.0,164.0,1.5,15.1,183.0,196.99,158.9
2018,11,13,9,45,41.5,173.5,1.5,15.75,192.5,206.62,166.02
2018,11,13,10,0,39.0,183.0,1.5,16.4,202.0,216.08,172.89
2018,11,13,10,15,25.0,175.0,1.5,17.2,187.5,191.97,152.52
2018,11,13,10,30,11.0,167.0,1.5,18.0,173.0,173.83,137.03
2018,11,13,10,45,48.0,200.5,1.55,18.8,226.5,243.21,192.6
2018,11,13,11,0,85.0,234.0,1.6,19.6,280.0,308.55,243.37
2018,11,13,11,15,88.5,241.0,1.6,19.85,290.0,319.74,251.37
2018,11,13,11,30,92.0,248.0,1.6,20.1,300.0,330.79,259.51
2018,11,13,11,45,210.0,240.0,1.6,20.35,358.5,420.23,330.26
2018,11,13,12,0,328.0,232.0,1.6,20.6,417.0,509.71,398.62
2018,11,13,12,15,266.5,228.5,1.4,20.4,378.0,457.91,357.88
2018,11,13,12,30,205.0,225.0,1.2,20.2,339.0,397.2,311.22
2018,11,13,12,45,122.0,218.0,0.95,20.0,285.5,325.85,255.14
2018,11,13,13,0,39.0,211.0,0.7,19.8,232.0,248.42,193.61
2018,11,13,13,15,74.0,208.5,0.65,19.6,246.0,270.01,211.94
2018,11,13,13,30,109.0,206.0,0.6,19.4,260.0,297.42,233.9
2018,11,13,13,45,61.0,178.0,0.5,19.2,208.0,224.93,176.79
2018,11,13,14,0,13.0,150.0,0.4,19.0,156.0,157.54,123.12
2018,11,13,14,15,117.0,132.0,0.45,18.65,178.5,210.82,168.34
2018,11,13,14,30,221.0,114.0,0.5,18.3,201.0,251.31,201.64
2018,11,13,14,45,253.5,113.5,0.55,17.95,203.5,259.56,207.82
2018,11,13,15,0,286.0,113.0,0.6,17.6,206.0,264.71,211.18
2018,11,13,15,15,155.0,101.5,0.6,17.6,151.0,177.48,140.4
2018,11,13,15,30,24.0,90.0,0.6,17.6,96.0,102.96,79.91
2018,11,13,15,45,18.5,74.0,0.75,16.7,78.0,83.37,63.74
2018,11,13,16,0,13.0,58.0,0.9,15.8,60.0,62.23,45.81
2018,11,13,16,15,8.0,41.5,0.95,15.45,42.5,43.72,29.65
2018,11,13,16,30,3.0,25.0,1.0,15.1,25.0,25.36,10.86
2018,11,13,16,45,7.0,14.0,1.05,14.75,14.0,14.74,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,14.25,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.8,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.8,18.0,28.25,0.0
2018,11,14,7,15,195.5,30.5,1.05,8.55,50.0,77.5,40.06
2018,11,14,7,30,295.0,46.0,1.0,9.3,82.0,130.57,92.21
2018,11,14,7,45,363.0,59.0,0.95,10.05,122.0,179.99,135.87
2018,11,14,8,0,431.0,72.0,0.9,10.8,162.0,235.88,184.43
2018,11,14,8,15,477.5,83.0,1.0,11.55,203.5,287.01,229.03
2018,11,14,8,30,524.0,94.0,1.1,12.3,245.0,341.55,275.35
2018,11,14,8,45,553.0,104.0,1.2,13.0,284.0,389.49,315.36
2018,11,14,9,0,582.0,114.0,1.3,13.7,323.0,440.07,356.24
2018,11,14,9,15,607.5,120.5,1.4,14.55,358.5,484.43,391.04
2018,11,14,9,30,633.0,127.0,1.5,15.4,394.0,528.78,424.91
2018,11,14,9,45,650.5,132.0,1.6,16.25,423.5,566.23,452.73
2018,11,14,10,0,668.0,137.0,1.7,17.1,453.0,602.55,479.11
2018,11,14,10,15,683.5,140.0,1.8,17.8,477.5,634.03,501.69
2018,11,14,10,30,699.0,143.0,1.9,18.5,502.0,663.79,522.66
2018,11,14,10,45,709.0,144.5,2.0,19.15,519.0,686.03,537.99
2018,11,14,11,0,719.0,146.0,2.1,19.8,536.0,705.93,551.51
2018,11,14,11,15,722.5,147.0,2.15,20.25,544.5,717.95,559.32
2018,11,14,11,30,726.0,148.0,2.2,20.7,553.0,727.24,565.2
2018,11,14,11,45,728.0,147.5,2.2,21.1,555.0,730.99,566.94
2018,11,14,12,0,730.0,147.0,2.2,21.5,557.0,731.89,566.72
2018,11,14,12,15,710.5,152.0,2.2,21.75,547.5,719.66,557.13
2018,11,14,12,30,691.0,157.0,2.2,22.0,538.0,704.82,545.77
2018,11,14,12,45,661.5,162.0,2.15,22.2,519.5,680.19,527.13
2018,11,14,13,0,632.0,167.0,2.1,22.4,501.0,653.64,507.11
2018,11,14,13,15,618.5,163.5,2.1,22.4,480.0,625.85,487.21
2018,11,14,13,30,605.0,160.0,2.1,22.4,459.0,598.76,467.52
2018,11,14,13,45,585.5,155.5,2.05,22.45,431.5,565.17,442.43
2018,11,14,14,0,566.0,151.0,2.0,22.5,404.0,530.67,416.36
2018,11,14,14,15,542.0,143.5,1.85,22.15,371.0,489.57,385.2
2018,11,14,14,30,518.0,136.0,1.7,21.8,338.0,448.42,353.44
2018,11,14,14,45,485.0,127.0,1.6,21.45,301.0,401.2,316.53
2018,11,14,15,0,452.0,118.0,1.5,21.1,264.0,355.28,279.81
2018,11,14,15,15,409.5,106.0,1.5,21.1,224.0,303.6,237.68
2018,11,14,15,30,367.0,94.0,1.5,21.1,184.0,254.8,196.99
2018,11,14,15,45,311.0,78.0,1.3,18.85,144.0,200.28,152.55
2018,11,14,16,0,255.0,62.0,1.1,16.6,104.0,150.73,111.34
2018,11,14,16,15,186.0,44.0,1.15,15.95,69.5,101.17,69.57
2018,11,14,16,30,117.0,26.0,1.2,15.3,35.0,56.42,25.98
2018,11,14,16,45,61.5,13.5,1.25,14.7,18.0,21.76,0.0
2018,11,14,17,0,6.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,11.5,5.0,1.3,7.1,5.5,0.0,0.0
2018,11,15,7,0,23.0,10.0,1.3,7.1,11.0,13.01,0.0
2018,11,15,7,15,80.5,27.0,1.25,7.9,35.5,47.84,22.18
2018,11,15,7,30,138.0,44.0,1.2,8.7,60.0,86.1,60.97
2018,11,15,7,45,196.5,61.0,1.15,9.5,95.0,128.72,97.97
2018,11,15,8,0,255.0,78.0,1.1,10.3,130.0,176.96,139.6
2018,11,15,8,15,271.5,91.0,1.3,11.05,158.0,209.45,168.73
2018,11,15,8,30,288.0,104.0,1.5,11.8,186.0,243.06,198.14
2018,11,15,8,45,319.5,115.0,1.65,12.55,218.5,282.47,231.52
2018,11,15,9,0,351.0,126.0,1.8,13.3,251.0,330.12,270.74
2018,11,15,9,15,401.5,138.5,1.75,14.05,295.5,385.74,315.14
2018,11,15,9,30,452.0,151.0,1.7,14.8,340.0,443.88,360.29
2018,11,15,9,45,387.5,168.0,1.7,15.5,338.5,437.16,353.29
2018,11,15,10,0,323.0,185.0,1.7,16.2,337.0,418.17,336.93
2018,11,15,10,15,423.5,181.0,1.75,16.9,390.5,497.81,398.77
2018,11,15,10,30,524.0,177.0,1.8,17.6,444.0,573.5,455.63
2018,11,15,10,45,546.5,183.5,1.85,18.35,470.0,606.83,478.74
2018,11,15,11,0,569.0,190.0,1.9,19.1,496.0,638.89,500.88
2018,11,15,11,15,575.0,191.5,1.85,19.55,505.5,651.6,508.67
2018,11,15,11,30,581.0,193.0,1.8,20.0,515.0,662.21,515.02
2018,11,15,11,45,584.0,191.5,1.8,20.45,516.0,665.06,516.16
2018,11,15,12,0,587.0,190.0,1.8,20.9,517.0,665.64,515.75
2018,11,15,12,15,556.5,194.0,1.8,21.1,501.5,644.81,499.92
2018,11,15,12,30,526.0,198.0,1.8,21.3,486.0,622.15,482.9
2018,11,15,12,45,492.0,200.0,1.8,21.5,464.5,593.23,461.29
2018,11,15,13,0,458.0,202.0,1.8,21.7,443.0,563.29,438.83
2018,11,15,13,15,466.5,196.5,1.8,21.7,433.5,554.31,432.73
2018,11,15,13,30,475.0,191.0,1.8,21.7,424.0,543.27,424.85
2018,11,15,13,45,429.0,183.5,1.8,21.75,385.0,492.46,386.65
2018,11,15,14,0,383.0,176.0,1.8,21.8,346.0,436.0,343.99
2018,11,15,14,15,391.5,166.0,1.65,21.4,328.5,417.69,330.32
2018,11,15,14,30,400.0,156.0,1.5,21.0,311.0,403.47,319.01
2018,11,15,14,45,370.0,143.0,1.35,20.6,275.0,352.66,279.15
2018,11,15,15,0,340.0,130.0,1.2,20.2,239.0,309.07,244.25
2018,11,15,15,15,302.5,114.0,1.2,20.2,201.0,260.55,204.74
2018,11,15,15,30,265.0,98.0,1.2,20.2,163.0,214.75,166.69
2018,11,15,15,45,219.0,78.5,1.15,18.05,125.0,165.0,126.16
2018,11,15,16,0,173.0,59.0,1.1,15.9,87.0,119.29,88.22
2018,11,15,16,15,121.5,40.0,1.15,15.25,56.5,77.11,52.5
2018,11,15,16,30,70.0,21.0,1.2,14.6,26.0,38.26,15.02
2018,11,15,16,45,36.5,11.0,1.25,13.9,13.5,15.81,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.2,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.25,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.3,11.0,15.54,0.0
2018,11,16,7,15,113.0,27.0,1.15,7.15,38.0,53.62,22.36
2018,11,16,7,30,184.0,44.0,1.1,8.0,65.0,100.46,70.93
2018,11,16,7,45,244.5,60.5,1.1,8.85,101.5,145.49,110.57
2018,11,16,8,0,305.0,77.0,1.1,9.7,138.0,196.36,154.73
2018,11,16,8,15,346.5,90.0,1.2,10.45,175.0,241.45,194.22
2018,11,16,8,30,388.0,103.0,1.3,11.2,212.0,289.74,235.61
2018,11,16,8,45,443.0,113.0,1.35,11.95,255.0,344.01,280.77
2018,11,16,9,0,498.0,123.0,1.4,12.7,298.0,401.79,327.6
2018,11,16,9,15,513.0,133.5,1.35,13.5,330.5,440.93,358.08
2018,11,16,9,30,528.0,144.0,1.3,14.3,363.0,479.7,387.34
2018,11,16,9,45,531.0,155.5,1.25,15.15,389.5,511.51,410.19
2018,11,16,10,0,534.0,167.0,1.2,16.0,416.0,541.81,431.2
2018,11,16,10,15,552.0,171.0,1.2,16.8,440.0,572.37,452.6
2018,11,16,10,30,570.0,175.0,1.2,17.6,464.0,601.85,472.74
2018,11,16,10,45,584.5,177.0,1.15,18.4,481.5,625.28,487.74
2018,11,16,11,0,599.0,179.0,1.1,19.2,499.0,647.04,501.26
2018,11,16,11,15,607.5,179.5,1.1,19.7,509.0,660.81,509.92
2018,11,16,11,30,616.0,180.0,1.1,20.2,519.0,672.42,517.06
2018,11,16,11,45,621.5,179.0,1.05,20.7,522.0,677.82,519.33
2018,11,16,12,0,627.0,178.0,1.0,21.2,525.0,680.84,519.96
2018,11,16,12,15,629.0,175.0,0.95,21.55,520.0,676.58,515.85
2018,11,16,12,30,631.0,172.0,0.9,21.9,515.0,672.32,511.77
2018,11,16,12,45,631.0,167.5,0.85,22.25,503.5,660.12,502.25
2018,11,16,13,0,631.0,163.0,0.8,22.6,492.0,645.47,491.09
2018,11,16,13,15,621.5,158.5,0.75,22.75,472.0,621.8,473.86
2018,11,16,13,30,612.0,154.0,0.7,22.9,452.0,594.01,453.73
2018,11,16,13,45,598.0,148.5,0.65,23.05,426.0,562.91,430.97
2018,11,16,14,0,584.0,143.0,0.6,23.2,400.0,530.58,407.04
2018,11,16,14,15,562.0,136.0,0.5,23.0,368.0,490.85,377.45
2018,11,16,14,30,540.0,129.0,0.4,22.8,336.0,450.88,347.18
2018,11,16,14,45,510.5,120.0,0.3,22.6,299.5,404.89,311.83
2018,11,16,15,0,481.0,111.0,0.2,22.4,263.0,359.85,276.47
2018,11,16,15,15,436.5,99.5,0.2,22.4,223.0,306.86,234.67
2018,11,16,15,30,392.0,88.0,0.2,22.4,183.0,256.85,194.21
2018,11,16,15,45,334.0,74.0,0.3,21.1,143.5,202.9,151.14
2018,11,16,16,0,276.0,60.0,0.4,19.8,104.0,154.08,111.16
2018,11,16,16,15,200.5,43.0,0.4,19.25,69.5,103.29,69.06
2018,11,16,16,30,125.0,26.0,0.4,18.7,35.0,57.18,22.17
2018,11,16,16,45,65.5,13.5,0.4,18.2,18.0,22.16,0.0
2018,11,16,17,0,6.0,1.0,0.4,17.7,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.35,17.4,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,45,18.0,4.5,1.1,7.95,5.0,0.0,0.0
2018,11,17,7,0,36.0,9.0,1.1,7.9,10.0,13.66,0.0
2018,11,17,7,15,92.0,23.5,1.1,8.65,32.5,44.99,15.11
2018,11,17,7,30,148.0,38.0,1.1,9.4,55.0,80.86,55.47
2018,11,17,7,45,186.5,52.5,1.1,10.1,83.5,115.06,86.25
2018,11,17,8,0,225.0,67.0,1.1,10.8,112.0,152.93,119.64
2018,11,17,8,15,340.0,80.0,1.1,11.5,165.5,227.02,181.69
2018,11,17,8,30,455.0,93.0,1.1,12.2,219.0,306.51,247.5
2018,11,17,8,45,513.0,99.5,1.15,12.9,262.0,360.98,292.61
2018,11,17,9,0,571.0,106.0,1.2,13.6,305.0,421.0,341.04
2018,11,17,9,15,619.0,107.0,1.1,14.5,343.5,471.24,379.74
2018,11,17,9,30,667.0,108.0,1.0,15.4,382.0,522.93,418.15
2018,11,17,9,45,712.0,104.5,0.95,16.3,416.5,568.81,451.35
2018,11,17,10,0,757.0,101.0,0.9,17.2,451.0,614.87,483.65
2018,11,17,10,15,769.0,103.0,0.85,17.85,474.5,644.76,503.43
