Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,10,30,781.0,105.0,0.8,18.5,498.0,672.55,521.31
2018,11,17,10,45,790.0,106.5,0.8,19.15,515.0,695.34,535.67
2018,11,17,11,0,799.0,108.0,0.8,19.8,532.0,712.75,545.71
2018,11,17,11,15,804.5,108.5,0.8,20.25,542.0,726.51,553.7
2018,11,17,11,30,810.0,109.0,0.8,20.7,552.0,737.33,559.77
2018,11,17,11,45,812.0,108.5,0.85,21.1,554.0,741.41,562.12
2018,11,17,12,0,814.0,108.0,0.9,21.5,556.0,742.4,562.55
2018,11,17,12,15,778.0,119.5,0.9,21.65,544.0,728.34,552.7
2018,11,17,12,30,742.0,131.0,0.9,21.8,532.0,708.71,539.09
2018,11,17,12,45,690.0,143.5,0.95,21.95,509.5,676.02,516.0
2018,11,17,13,0,638.0,156.0,1.0,22.1,487.0,641.58,491.52
2018,11,17,13,15,628.0,152.0,1.05,22.1,467.0,618.04,475.64
2018,11,17,13,30,618.0,148.0,1.1,22.1,447.0,592.59,457.97
2018,11,17,13,45,603.0,142.5,1.15,22.05,420.5,560.59,435.3
2018,11,17,14,0,588.0,137.0,1.2,22.0,394.0,525.19,409.73
2018,11,17,14,15,565.5,130.5,1.2,21.75,362.5,485.71,380.46
2018,11,17,14,30,543.0,124.0,1.2,21.5,331.0,446.01,350.33
2018,11,17,14,45,512.5,116.0,1.25,21.25,295.0,400.62,315.25
2018,11,17,15,0,482.0,108.0,1.3,21.0,259.0,356.24,279.95
2018,11,17,15,15,437.0,97.0,1.3,21.0,219.5,303.67,237.02
2018,11,17,15,30,392.0,86.0,1.3,21.0,180.0,254.12,195.61
2018,11,17,15,45,333.0,72.5,1.05,19.1,141.0,200.51,151.49
2018,11,17,16,0,274.0,59.0,0.8,17.2,102.0,152.13,111.0
2018,11,17,16,15,195.5,42.5,0.9,16.3,68.0,101.43,68.45
2018,11,17,16,30,117.0,26.0,1.0,15.4,34.0,55.35,19.69
2018,11,17,16,45,61.5,13.5,1.05,14.45,17.5,21.56,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.5,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.4,11.0,15.61,0.0
2018,11,18,7,15,117.0,26.0,0.6,8.75,37.0,54.46,15.2
2018,11,18,7,30,190.0,42.0,0.7,9.1,63.0,98.97,68.16
2018,11,18,7,45,150.0,49.0,0.75,9.4,70.0,100.16,74.74
2018,11,18,8,0,110.0,56.0,0.8,9.7,77.0,101.14,78.67
2018,11,18,8,15,56.0,71.5,0.85,10.05,82.5,94.65,75.11
2018,11,18,8,30,2.0,87.0,0.9,10.4,88.0,87.38,69.61
2018,11,18,8,45,10.0,107.0,0.95,10.75,110.5,111.75,90.3
2018,11,18,9,0,18.0,127.0,1.0,11.1,133.0,136.84,111.27
2018,11,18,9,15,79.0,146.5,1.05,11.85,178.0,196.31,160.94
2018,11,18,9,30,140.0,166.0,1.1,12.6,223.0,261.89,214.48
2018,11,18,9,45,285.0,164.0,1.2,13.4,291.0,359.5,293.76
2018,11,18,10,0,430.0,162.0,1.3,14.2,359.0,466.38,377.66
2018,11,18,10,15,491.0,159.0,1.35,15.0,395.0,515.21,414.12
2018,11,18,10,30,552.0,156.0,1.4,15.8,431.0,565.13,451.14
2018,11,18,10,45,608.0,150.5,1.45,16.6,463.0,612.39,485.39
2018,11,18,11,0,664.0,145.0,1.5,17.4,495.0,656.62,516.89
2018,11,18,11,15,572.5,168.0,1.55,18.1,473.5,618.94,486.44
2018,11,18,11,30,481.0,191.0,1.6,18.8,452.0,580.97,456.14
2018,11,18,11,45,472.0,193.0,1.6,19.45,450.0,578.39,453.25
2018,11,18,12,0,463.0,195.0,1.6,20.1,448.0,573.91,448.7
2018,11,18,12,15,436.5,199.5,1.55,20.5,436.0,557.39,435.19
2018,11,18,12,30,410.0,204.0,1.5,20.9,424.0,539.42,420.72
2018,11,18,12,45,399.0,201.0,1.45,21.35,411.0,523.35,408.05
2018,11,18,13,0,388.0,198.0,1.4,21.8,398.0,497.96,388.67
2018,11,18,13,15,373.0,192.0,1.35,21.95,378.0,473.73,370.4
2018,11,18,13,30,358.0,186.0,1.3,22.1,358.0,448.83,351.49
2018,11,18,13,45,365.0,173.0,1.2,22.3,340.0,429.69,336.92
2018,11,18,14,0,372.0,160.0,1.1,22.5,322.0,409.02,320.95
2018,11,18,14,15,406.5,141.0,1.0,22.25,305.5,403.32,316.75
2018,11,18,14,30,441.0,122.0,0.9,22.0,289.0,386.74,303.86
2018,11,18,14,45,401.0,116.0,0.75,21.75,255.5,342.64,268.75
2018,11,18,15,0,361.0,110.0,0.6,21.5,222.0,300.58,234.84
2018,11,18,15,15,254.0,99.5,0.6,21.5,173.0,221.97,172.51
2018,11,18,15,30,147.0,89.0,0.6,21.5,124.0,153.81,118.01
2018,11,18,15,45,160.0,72.0,0.7,19.65,103.0,137.02,103.58
2018,11,18,16,0,173.0,55.0,0.8,17.8,82.0,114.33,83.15
2018,11,18,16,15,142.5,40.5,0.9,16.9,57.5,82.88,55.27
2018,11,18,16,30,112.0,26.0,1.0,16.0,33.0,51.79,15.8
2018,11,18,16,45,58.5,13.5,1.05,15.05,17.0,21.1,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.1,7.6,4.5,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.1,7.6,9.0,11.61,0.0
2018,11,19,7,15,58.5,23.0,1.2,8.5,28.0,37.66,5.53
2018,11,19,7,30,88.0,38.0,1.3,9.4,47.0,66.74,45.23
2018,11,19,7,45,151.0,53.0,1.45,10.3,78.0,105.08,78.45
2018,11,19,8,0,214.0,68.0,1.6,11.2,109.0,149.61,116.65
2018,11,19,8,15,261.0,81.0,1.6,11.8,143.0,191.54,153.18
2018,11,19,8,30,308.0,94.0,1.6,12.4,177.0,242.84,197.0
2018,11,19,8,45,312.5,109.0,1.6,13.0,204.5,269.26,219.92
2018,11,19,9,0,317.0,124.0,1.6,13.6,232.0,300.78,246.18
2018,11,19,9,15,356.0,133.0,1.55,14.3,266.5,350.48,286.16
2018,11,19,9,30,395.0,142.0,1.5,15.0,301.0,395.9,321.77
2018,11,19,9,45,428.5,147.0,1.45,15.7,331.5,434.95,351.65
2018,11,19,10,0,462.0,152.0,1.4,16.4,362.0,474.66,381.33
2018,11,19,10,15,474.5,158.5,1.4,17.05,384.0,502.31,401.27
2018,11,19,10,30,487.0,165.0,1.4,17.7,406.0,528.91,420.12
2018,11,19,10,45,517.0,163.0,1.45,18.35,427.0,557.19,440.64
2018,11,19,11,0,547.0,161.0,1.5,19.0,448.0,584.54,460.2
2018,11,19,11,15,540.5,166.5,1.5,19.35,454.0,592.29,464.77
2018,11,19,11,30,534.0,172.0,1.5,19.7,460.0,597.86,467.88
2018,11,19,11,45,556.0,165.5,1.55,20.1,466.5,609.1,476.08
2018,11,19,12,0,578.0,159.0,1.6,20.5,473.0,618.25,482.69
2018,11,19,12,15,574.0,158.5,1.55,20.55,467.5,612.6,478.08
2018,11,19,12,30,570.0,158.0,1.5,20.6,462.0,604.81,472.04
2018,11,19,12,45,456.5,181.0,1.45,20.65,421.0,542.03,423.77
2018,11,19,13,0,343.0,204.0,1.4,20.7,380.0,472.15,370.17
2018,11,19,13,15,247.0,205.5,1.3,20.6,329.5,401.49,315.72
2018,11,19,13,30,151.0,207.0,1.2,20.5,279.0,326.28,256.96
2018,11,19,13,45,112.5,191.5,1.05,20.45,243.5,280.55,221.28
2018,11,19,14,0,74.0,176.0,0.9,20.4,208.0,229.99,181.34
2018,11,19,14,15,157.0,161.5,0.85,20.05,222.5,266.78,212.03
2018,11,19,14,30,240.0,147.0,0.8,19.7,237.0,297.25,236.42
2018,11,19,14,45,230.5,133.0,0.7,19.35,212.0,267.89,212.7
2018,11,19,15,0,221.0,119.0,0.6,19.0,187.0,238.73,189.02
2018,11,19,15,15,217.0,102.5,0.6,19.0,161.5,209.37,164.58
2018,11,19,15,30,213.0,86.0,0.6,19.0,136.0,179.92,139.39
2018,11,19,15,45,181.5,70.5,0.65,18.35,107.0,142.42,107.86
2018,11,19,16,0,150.0,55.0,0.7,17.7,78.0,107.71,78.28
2018,11,19,16,15,108.5,39.5,0.7,17.45,53.0,73.65,48.78
2018,11,19,16,30,67.0,24.0,0.7,17.2,28.0,40.87,9.76
2018,11,19,16,45,36.5,12.5,0.7,16.9,14.5,17.14,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.6,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,1.2,8.5,10.0,17.73,0.0
2018,11,20,7,15,191.5,21.5,1.2,9.3,38.0,61.6,3.94
2018,11,20,7,30,313.0,34.0,1.2,10.1,66.0,117.55,77.03
2018,11,20,7,45,355.5,45.0,1.25,10.85,98.5,157.72,115.53
2018,11,20,8,0,398.0,56.0,1.3,11.6,131.0,201.75,155.3
2018,11,20,8,15,510.5,60.0,1.35,12.35,180.5,268.18,211.86
2018,11,20,8,30,623.0,64.0,1.4,13.1,230.0,343.72,275.19
2018,11,20,8,45,662.0,68.5,1.45,13.85,270.0,394.09,317.77
2018,11,20,9,0,701.0,73.0,1.5,14.6,310.0,446.02,360.35
2018,11,20,9,15,710.0,80.5,1.5,15.55,342.5,486.24,391.96
2018,11,20,9,30,719.0,88.0,1.5,16.5,375.0,525.08,421.36
2018,11,20,9,45,726.0,94.0,1.55,17.45,403.0,559.43,446.68
2018,11,20,10,0,733.0,100.0,1.6,18.4,431.0,591.9,469.86
2018,11,20,10,15,749.5,101.5,1.65,18.9,455.5,623.52,492.86
2018,11,20,10,30,766.0,103.0,1.7,19.4,480.0,653.34,514.1
2018,11,20,10,45,748.5,110.5,1.8,19.95,489.0,664.02,520.95
2018,11,20,11,0,731.0,118.0,1.9,20.5,498.0,671.37,525.4
2018,11,20,11,15,648.5,138.5,2.0,20.85,480.5,642.4,502.83
2018,11,20,11,30,566.0,159.0,2.1,21.2,463.0,605.51,474.57
2018,11,20,11,45,558.5,162.0,2.15,21.6,463.0,605.62,474.24
2018,11,20,12,0,551.0,165.0,2.2,22.0,463.0,603.54,472.04
2018,11,20,12,15,541.0,166.5,2.25,22.2,456.5,595.85,466.12
2018,11,20,12,30,531.0,168.0,2.3,22.4,450.0,586.19,458.77
2018,11,20,12,45,527.0,164.5,2.35,22.6,438.5,573.42,449.36
2018,11,20,13,0,523.0,161.0,2.4,22.8,427.0,558.79,438.51
2018,11,20,13,15,551.5,146.5,2.35,22.7,417.5,552.4,434.53
2018,11,20,13,30,580.0,132.0,2.3,22.6,408.0,546.37,430.51
2018,11,20,13,45,541.5,132.0,2.3,22.55,378.0,503.43,397.91
2018,11,20,14,0,503.0,132.0,2.3,22.5,348.0,464.23,367.79
2018,11,20,14,15,513.5,118.5,2.1,22.25,324.0,439.05,348.31
2018,11,20,14,30,524.0,105.0,1.9,22.0,300.0,414.41,328.56
2018,11,20,14,45,450.5,103.0,1.7,21.75,258.5,352.15,278.83
2018,11,20,15,0,377.0,101.0,1.5,21.5,217.0,297.15,234.27
2018,11,20,15,15,297.5,93.0,1.5,21.5,176.0,238.05,186.16
2018,11,20,15,30,218.0,85.0,1.5,21.5,135.0,180.52,139.03
2018,11,20,15,45,186.0,69.0,1.1,20.1,105.5,142.08,106.92
2018,11,20,16,0,154.0,53.0,0.7,18.7,76.0,106.43,76.74
2018,11,20,16,15,118.5,38.0,0.7,18.35,52.0,74.19,48.46
2018,11,20,16,30,83.0,23.0,0.7,18.0,28.0,42.48,7.9
2018,11,20,16,45,46.5,12.5,0.65,17.7,15.0,18.44,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.5,2.0,2.46,0.0
2018,11,21,7,15,2.0,6.5,2.0,13.9,6.5,6.66,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.3,11.0,10.6,2.62
2018,11,21,7,45,0.0,15.5,2.4,14.7,15.5,14.95,6.76
2018,11,21,8,0,0.0,20.0,2.6,15.1,20.0,19.29,10.62
2018,11,21,8,15,0.0,21.5,2.65,15.3,21.5,20.74,11.98
2018,11,21,8,30,0.0,23.0,2.7,15.5,23.0,22.19,13.27
2018,11,21,8,45,0.0,26.5,2.75,15.7,26.5,25.57,16.17
2018,11,21,9,0,0.0,30.0,2.8,15.9,30.0,28.95,19.02
2018,11,21,9,15,0.0,49.0,3.1,16.3,49.0,47.33,34.5
2018,11,21,9,30,0.0,68.0,3.4,16.7,68.0,65.73,49.83
2018,11,21,9,45,0.0,50.5,3.65,17.1,50.5,48.79,35.47
2018,11,21,10,0,0.0,33.0,3.9,17.5,33.0,31.87,21.17
2018,11,21,10,15,0.0,59.0,4.1,17.8,59.0,57.02,42.11
2018,11,21,10,30,0.0,85.0,4.3,18.1,85.0,82.23,62.87
2018,11,21,10,45,1.0,89.0,4.5,18.45,89.5,86.89,66.56
2018,11,21,11,0,2.0,93.0,4.7,18.8,94.0,91.6,70.31
2018,11,21,11,15,1.5,96.0,4.75,18.9,97.0,94.24,72.37
2018,11,21,11,30,1.0,99.0,4.8,19.0,100.0,96.87,74.45
2018,11,21,11,45,0.5,73.0,4.85,19.1,73.5,70.97,53.13
2018,11,21,12,0,0.0,47.0,4.9,19.2,47.0,45.42,32.04
2018,11,21,12,15,21.5,76.5,4.9,19.2,88.0,91.91,71.12
2018,11,21,12,30,43.0,106.0,4.9,19.2,129.0,137.99,109.48
2018,11,21,12,45,33.5,124.0,4.9,19.15,141.5,149.76,118.7
2018,11,21,13,0,24.0,142.0,4.9,19.1,154.0,162.03,128.4
2018,11,21,13,15,12.0,103.0,4.8,18.95,109.0,108.57,84.6
2018,11,21,13,30,0.0,64.0,4.7,18.8,64.0,61.86,45.9
2018,11,21,13,45,0.0,53.5,4.6,18.7,53.5,51.7,37.57
2018,11,21,14,0,0.0,43.0,4.5,18.6,43.0,41.53,29.17
2018,11,21,14,15,0.0,39.0,4.3,18.45,39.0,37.66,26.01
2018,11,21,14,30,0.0,35.0,4.1,18.3,35.0,33.79,22.83
2018,11,21,14,45,1.5,36.0,3.9,18.15,36.5,35.52,24.35
2018,11,21,15,0,3.0,37.0,3.7,18.0,38.0,37.12,25.72
2018,11,21,15,15,9.0,37.5,3.7,18.0,39.5,40.38,28.4
2018,11,21,15,30,15.0,38.0,3.7,18.0,41.0,42.9,30.26
2018,11,21,15,45,68.0,32.5,3.05,17.4,43.0,59.9,43.15
2018,11,21,16,0,121.0,27.0,2.4,16.8,45.0,69.98,48.82
2018,11,21,16,15,71.5,18.5,2.1,16.1,28.0,38.94,22.72
2018,11,21,16,30,22.0,10.0,1.8,15.4,11.0,14.4,0.0
2018,11,21,16,45,16.0,5.5,1.55,14.7,6.0,7.51,0.0
2018,11,21,17,0,10.0,1.0,1.3,14.0,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.7,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,6,45,20.0,4.0,1.15,10.35,4.0,0.0,0.0
2018,11,22,7,0,40.0,8.0,1.1,10.4,8.0,12.76,0.0
2018,11,22,7,15,71.0,20.5,1.3,11.3,25.5,36.07,0.0
2018,11,22,7,30,102.0,33.0,1.5,12.2,43.0,63.69,40.19
2018,11,22,7,45,255.5,44.0,1.65,13.1,86.0,126.58,91.56
2018,11,22,8,0,409.0,55.0,1.8,14.0,129.0,202.02,153.61
2018,11,22,8,15,487.5,59.5,1.95,14.4,170.0,256.28,200.91
2018,11,22,8,30,566.0,64.0,2.1,14.8,211.0,316.56,252.84
2018,11,22,8,45,605.0,70.0,2.25,15.15,250.0,365.93,295.53
2018,11,22,9,0,644.0,76.0,2.4,15.5,289.0,417.03,338.61
2018,11,22,9,15,572.0,95.5,2.5,15.9,300.0,424.76,345.84
2018,11,22,9,30,500.0,115.0,2.6,16.3,311.0,422.64,344.5
2018,11,22,9,45,507.0,125.5,2.7,16.65,337.5,454.86,370.22
2018,11,22,10,0,514.0,136.0,2.8,17.0,364.0,485.92,394.32
2018,11,22,10,15,619.0,120.0,2.85,17.3,409.5,554.17,448.11
2018,11,22,10,30,724.0,104.0,2.9,17.6,455.0,621.73,500.31
2018,11,22,10,45,799.0,88.5,3.0,17.85,488.5,667.86,535.3
2018,11,22,11,0,874.0,73.0,3.1,18.1,522.0,711.38,566.73
2018,11,22,11,15,879.0,73.0,3.2,18.25,532.0,724.95,576.17
2018,11,22,11,30,884.0,73.0,3.3,18.4,542.0,735.41,583.61
2018,11,22,11,45,886.0,72.5,3.4,18.55,544.0,739.88,586.78
2018,11,22,12,0,888.0,72.0,3.5,18.7,546.0,741.06,587.71
2018,11,22,12,15,882.0,72.5,3.6,18.75,539.5,734.25,583.12
2018,11,22,12,30,876.0,73.0,3.7,18.8,533.0,724.24,576.31
2018,11,22,12,45,845.0,79.0,3.8,18.85,514.0,703.95,561.94
2018,11,22,13,0,814.0,85.0,3.9,18.9,495.0,676.83,542.51
2018,11,22,13,15,796.0,85.0,4.0,18.75,472.5,649.75,523.37
2018,11,22,13,30,778.0,85.0,4.1,18.6,450.0,620.55,501.45
2018,11,22,13,45,779.5,80.0,4.15,18.5,428.0,596.3,482.99
2018,11,22,14,0,781.0,75.0,4.2,18.4,406.0,569.38,461.98
2018,11,22,14,15,684.5,84.5,4.2,18.1,358.0,501.54,407.9
2018,11,22,14,30,588.0,94.0,4.2,17.8,310.0,435.71,354.7
2018,11,22,14,45,455.0,100.5,4.2,17.55,257.0,350.4,285.0
2018,11,22,15,0,322.0,107.0,4.2,17.3,204.0,277.28,224.33
2018,11,22,15,15,322.5,91.5,4.2,17.3,176.5,246.37,197.31
2018,11,22,15,30,323.0,76.0,4.2,17.3,149.0,214.7,168.73
2018,11,22,15,45,283.0,63.0,3.8,16.4,117.0,171.74,131.26
2018,11,22,16,0,243.0,50.0,3.4,15.5,85.0,132.21,96.41
2018,11,22,16,15,163.5,35.5,3.15,15.0,55.5,85.56,56.05
2018,11,22,16,30,84.0,21.0,2.9,14.5,26.0,40.03,2.72
2018,11,22,16,45,42.0,10.5,2.65,13.95,13.0,15.83,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.55,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.6,4.0,5.61,0.0
2018,11,23,7,15,7.0,10.5,1.15,13.9,10.5,11.4,0.0
2018,11,23,7,30,0.0,17.0,1.3,14.2,17.0,16.4,6.79
2018,11,23,7,45,0.0,25.0,1.4,14.55,25.0,24.13,14.32
2018,11,23,8,0,0.0,33.0,1.5,14.9,33.0,31.86,21.18
2018,11,23,8,15,0.0,39.5,1.7,15.1,39.5,38.14,26.73
2018,11,23,8,30,0.0,46.0,1.9,15.3,46.0,44.43,32.18
2018,11,23,8,45,0.0,55.5,2.1,15.55,55.5,53.63,39.99
2018,11,23,9,0,0.0,65.0,2.3,15.8,65.0,62.83,47.7
2018,11,23,9,15,0.0,69.0,2.45,16.0,69.0,66.7,50.87
2018,11,23,9,30,0.0,73.0,2.6,16.2,73.0,70.58,54.0
2018,11,23,9,45,0.0,80.5,2.7,16.4,80.5,77.98,60.05
2018,11,23,10,0,0.0,88.0,2.8,16.6,88.0,85.43,66.09
2018,11,23,10,15,0.0,84.5,3.0,16.85,84.5,81.81,62.92
2018,11,23,10,30,0.0,81.0,3.2,17.1,81.0,78.34,59.89
2018,11,23,10,45,1.0,98.0,3.4,17.35,98.5,95.96,74.36
2018,11,23,11,0,2.0,115.0,3.6,17.6,116.0,113.87,88.95
2018,11,23,11,15,2.5,115.0,3.75,17.75,116.5,114.19,89.1
2018,11,23,11,30,3.0,115.0,3.9,17.9,117.0,114.54,89.31
2018,11,23,11,45,1.5,102.5,4.05,18.0,103.5,100.78,77.94
2018,11,23,12,0,0.0,90.0,4.2,18.1,90.0,87.13,66.66
2018,11,23,12,15,0.0,90.5,4.25,18.15,90.5,87.64,67.09
2018,11,23,12,30,0.0,91.0,4.3,18.2,91.0,88.15,67.53
2018,11,23,12,45,1.0,95.0,4.35,18.25,95.5,92.9,71.51
2018,11,23,13,0,2.0,99.0,4.4,18.3,100.0,97.66,75.51
2018,11,23,13,15,1.0,83.0,4.4,18.25,83.5,80.96,61.8
2018,11,23,13,30,0.0,67.0,4.4,18.2,67.0,64.77,48.46
2018,11,23,13,45,0.0,64.0,4.4,18.2,64.0,61.86,46.13
2018,11,23,14,0,0.0,61.0,4.4,18.2,61.0,58.95,43.78
2018,11,23,14,15,3.0,70.5,4.35,18.05,71.5,69.88,53.07
2018,11,23,14,30,6.0,80.0,4.3,17.9,82.0,81.04,62.52
2018,11,23,14,45,6.0,80.0,4.25,17.8,82.0,81.13,62.65
2018,11,23,15,0,6.0,80.0,4.2,17.7,82.0,81.36,62.84
2018,11,23,15,15,3.0,53.0,4.2,17.7,54.0,52.48,38.57
2018,11,23,15,30,0.0,26.0,4.2,17.7,26.0,25.09,15.46
2018,11,23,15,45,0.0,20.0,3.8,17.15,20.0,19.29,10.5
2018,11,23,16,0,0.0,14.0,3.4,16.6,14.0,13.5,5.49
2018,11,23,16,15,0.0,9.5,3.3,16.45,9.5,9.16,1.49
2018,11,23,16,30,0.0,5.0,3.2,16.3,5.0,4.82,0.0
2018,11,23,16,45,0.0,2.5,3.15,16.1,2.5,2.46,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.3,14.05,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.3,14.0,5.0,6.92,0.0
2018,11,24,7,15,144.0,18.0,1.55,14.5,30.0,46.42,0.0
2018,11,24,7,30,271.0,31.0,1.8,15.0,55.0,102.01,60.59
2018,11,24,7,45,399.5,37.5,2.05,15.45,95.5,157.96,111.07
2018,11,24,8,0,528.0,44.0,2.3,15.9,136.0,225.98,168.7
2018,11,24,8,15,587.5,48.5,2.45,16.1,176.5,278.0,215.32
2018,11,24,8,30,647.0,53.0,2.6,16.3,217.0,332.74,263.65
2018,11,24,8,45,654.5,60.0,2.7,16.55,249.0,373.69,300.19
2018,11,24,9,0,662.0,67.0,2.8,16.8,281.0,412.14,333.57
2018,11,24,9,15,508.0,89.0,2.8,17.05,264.5,380.53,309.71
2018,11,24,9,30,354.0,111.0,2.8,17.3,248.0,332.89,271.58
2018,11,24,9,45,180.0,122.0,2.85,17.55,192.0,244.92,199.29
2018,11,24,10,0,6.0,133.0,2.9,17.8,136.0,135.68,107.07
2018,11,24,10,15,30.5,163.0,2.9,18.1,177.5,189.14,151.01
2018,11,24,10,30,55.0,193.0,2.9,18.4,219.0,239.59,191.62
2018,11,24,10,45,110.0,208.0,2.9,18.7,263.0,302.94,242.67
2018,11,24,11,0,165.0,223.0,2.9,19.0,307.0,360.43,288.29
2018,11,24,11,15,191.5,226.0,2.9,19.15,325.0,384.59,307.19
2018,11,24,11,30,218.0,229.0,2.9,19.3,343.0,408.64,326.02
2018,11,24,11,45,284.5,211.0,2.85,19.5,360.5,446.08,355.99
2018,11,24,12,0,351.0,193.0,2.8,19.7,378.0,474.38,378.75
2018,11,24,12,15,608.0,134.0,2.8,19.75,451.0,607.51,484.1
2018,11,24,12,30,865.0,75.0,2.8,19.8,524.0,714.8,564.44
2018,11,24,12,45,731.0,107.0,2.8,19.85,480.0,653.68,518.64
2018,11,24,13,0,597.0,139.0,2.8,19.9,436.0,585.09,465.5
2018,11,24,13,15,657.0,117.5,2.75,19.8,432.5,591.34,471.72
2018,11,24,13,30,717.0,96.0,2.7,19.7,429.0,592.25,473.25
2018,11,24,13,45,633.5,107.5,2.65,19.6,389.5,534.31,428.03
2018,11,24,14,0,550.0,119.0,2.6,19.5,350.0,477.88,383.68
2018,11,24,14,15,635.0,95.5,2.55,19.3,342.0,483.41,388.52
2018,11,24,14,30,720.0,72.0,2.5,19.1,334.0,478.88,384.42
2018,11,24,14,45,679.5,69.5,2.45,18.85,295.5,430.49,344.8
2018,11,24,15,0,639.0,67.0,2.4,18.6,257.0,381.54,304.03
2018,11,24,15,15,576.5,62.0,2.4,18.6,214.5,322.18,254.0
2018,11,24,15,30,514.0,57.0,2.4,18.6,172.0,266.86,206.37
2018,11,24,15,45,485.5,49.0,1.85,17.35,139.0,224.09,168.09
2018,11,24,16,0,457.0,41.0,1.3,16.1,106.0,183.16,130.41
2018,11,24,16,15,336.5,32.0,1.25,15.3,70.5,122.11,77.51
2018,11,24,16,30,216.0,23.0,1.2,14.5,35.0,67.93,0.0
2018,11,24,16,45,108.0,11.5,1.15,13.7,17.5,25.38,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,18.0,3.0,0.7,9.95,3.0,0.0,0.0
2018,11,25,7,0,36.0,6.0,0.7,9.9,6.0,10.07,0.0
2018,11,25,7,15,153.0,18.5,0.75,10.4,30.0,43.4,0.0
2018,11,25,7,30,270.0,31.0,0.8,10.9,54.0,100.78,59.02
2018,11,25,7,45,392.0,38.5,0.85,11.4,94.0,155.94,110.56
2018,11,25,8,0,514.0,46.0,0.9,11.9,134.0,222.34,167.17
2018,11,25,8,15,585.0,50.5,1.0,12.45,176.5,277.78,216.04
2018,11,25,8,30,656.0,55.0,1.1,13.0,219.0,336.75,267.15
2018,11,25,8,45,697.0,58.0,1.15,13.6,258.5,387.19,310.43
2018,11,25,9,0,738.0,61.0,1.2,14.2,298.0,439.21,353.63
2018,11,25,9,15,764.0,64.5,1.35,15.0,334.0,485.04,390.92
2018,11,25,9,30,790.0,68.0,1.5,15.8,370.0,530.58,426.9
2018,11,25,9,45,808.0,70.0,1.65,16.6,400.5,569.02,456.58
2018,11,25,10,0,826.0,72.0,1.8,17.4,431.0,606.0,484.45
2018,11,25,10,15,836.5,74.0,1.85,17.75,454.5,636.38,507.03
2018,11,25,10,30,847.0,76.0,1.9,18.1,478.0,664.43,527.51
2018,11,25,10,45,854.0,77.0,1.95,18.45,495.0,686.4,542.37
2018,11,25,11,0,861.0,78.0,2.0,18.8,512.0,705.57,555.2
2018,11,25,11,15,864.5,79.0,2.05,19.05,522.0,719.29,564.37
2018,11,25,11,30,868.0,80.0,2.1,19.3,532.0,729.9,571.41
2018,11,25,11,45,868.0,80.0,2.15,19.5,534.0,733.62,573.75
2018,11,25,12,0,868.0,80.0,2.2,19.7,536.0,734.1,573.95
2018,11,25,12,15,869.0,79.0,2.25,19.8,531.5,726.45,568.66
2018,11,25,12,30,870.0,78.0,2.3,19.9,527.0,720.07,564.47
2018,11,25,12,45,869.0,75.5,2.3,20.0,515.0,707.35,555.47
2018,11,25,13,0,868.0,73.0,2.3,20.1,503.0,691.52,544.33
2018,11,25,13,15,858.5,72.0,2.25,20.0,483.0,668.63,528.23
2018,11,25,13,30,849.0,71.0,2.2,19.9,463.0,646.97,512.51
2018,11,25,13,45,834.5,69.5,2.15,19.85,436.5,615.09,488.32
2018,11,25,14,0,820.0,68.0,2.1,19.8,410.0,581.22,462.23
2018,11,25,14,15,801.0,65.5,2.05,19.65,378.0,541.86,431.63
2018,11,25,14,30,782.0,63.0,2.0,19.5,346.0,501.29,399.34
2018,11,25,14,45,755.5,59.5,1.95,19.3,309.0,454.91,361.75
2018,11,25,15,0,729.0,56.0,1.9,19.1,272.0,408.47,323.02
2018,11,25,15,15,685.5,52.5,1.9,19.1,232.0,355.17,277.72
2018,11,25,15,30,642.0,49.0,1.9,19.1,192.0,303.93,232.9
2018,11,25,15,45,526.0,45.5,1.4,17.6,146.0,233.25,173.77
2018,11,25,16,0,410.0,42.0,0.9,16.1,100.0,170.71,121.33
2018,11,25,16,15,266.5,31.0,0.95,15.55,63.5,104.8,66.11
2018,11,25,16,30,123.0,20.0,1.0,15.0,27.0,47.74,0.0
2018,11,25,16,45,61.5,10.0,1.05,14.5,13.5,17.83,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.2,5.0,4.91,0.0
2018,11,26,7,15,70.0,18.0,1.2,9.1,22.5,29.06,0.0
2018,11,26,7,30,114.0,31.0,1.3,10.0,40.0,63.19,35.74
2018,11,26,7,45,173.5,44.5,1.4,10.85,68.5,99.42,71.21
2018,11,26,8,0,233.0,58.0,1.5,11.7,97.0,145.38,110.95
2018,11,26,8,15,267.0,71.5,1.45,12.35,128.0,183.63,144.77
2018,11,26,8,30,301.0,85.0,1.4,13.0,159.0,224.57,180.33
2018,11,26,8,45,300.5,100.5,1.35,13.65,185.0,248.99,201.85
2018,11,26,9,0,300.0,116.0,1.3,14.3,211.0,278.08,226.26
2018,11,26,9,15,301.5,130.5,1.4,15.15,235.5,306.29,249.22
2018,11,26,9,30,303.0,145.0,1.5,16.0,260.0,333.83,270.97
2018,11,26,9,45,302.5,157.5,1.55,16.9,280.0,357.17,288.71
2018,11,26,10,0,302.0,170.0,1.6,17.8,300.0,379.59,305.3
2018,11,26,10,15,371.5,168.0,1.55,18.2,337.0,429.74,344.44
2018,11,26,10,30,441.0,166.0,1.5,18.6,374.0,490.38,390.37
2018,11,26,10,45,442.0,172.5,1.5,19.05,387.5,506.88,401.56
2018,11,26,11,0,443.0,179.0,1.5,19.5,401.0,521.79,411.74
2018,11,26,11,15,412.5,188.0,1.45,19.85,398.0,515.34,405.38
2018,11,26,11,30,382.0,197.0,1.4,20.2,395.0,498.23,391.45
2018,11,26,11,45,318.5,210.5,1.3,20.55,376.0,469.15,367.57
2018,11,26,12,0,255.0,224.0,1.2,20.9,357.0,438.59,342.61
2018,11,26,12,15,248.5,223.0,1.2,21.15,351.5,431.98,337.48
2018,11,26,12,30,242.0,222.0,1.2,21.4,346.0,424.52,331.56
2018,11,26,12,45,295.0,207.0,1.2,21.6,354.5,442.37,346.03
2018,11,26,13,0,348.0,192.0,1.2,21.8,363.0,457.89,358.4
2018,11,26,13,15,303.5,188.0,1.2,21.75,333.0,417.25,327.36
2018,11,26,13,30,259.0,184.0,1.2,21.7,303.0,377.33,296.89
2018,11,26,13,45,303.0,166.0,1.2,21.65,297.5,378.32,298.82
2018,11,26,14,0,347.0,148.0,1.2,21.6,292.0,376.07,297.71
2018,11,26,14,15,258.0,140.0,1.05,21.05,242.5,305.68,242.46
2018,11,26,14,30,169.0,132.0,0.9,20.5,193.0,234.17,185.85
2018,11,26,14,45,220.0,112.0,0.75,19.95,182.5,237.18,188.54
2018,11,26,15,0,271.0,92.0,0.6,19.4,172.0,229.56,181.63
2018,11,26,15,15,296.0,81.5,0.6,19.4,157.0,223.04,174.48
2018,11,26,15,30,321.0,71.0,0.6,19.4,142.0,207.44,159.17
2018,11,26,15,45,253.0,57.0,0.65,18.4,105.5,154.46,115.46
2018,11,26,16,0,185.0,43.0,0.7,17.4,69.0,107.53,76.59
2018,11,26,16,15,129.5,30.0,0.7,17.1,45.0,71.18,44.48
2018,11,26,16,30,74.0,17.0,0.7,16.8,21.0,33.16,0.0
2018,11,26,16,45,37.0,8.5,0.75,16.5,10.5,13.16,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.15,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.2,3.0,2.95,0.0
2018,11,27,7,15,8.5,8.5,0.95,10.6,8.5,9.71,0.0
2018,11,27,7,30,0.0,14.0,0.9,11.0,14.0,13.5,3.63
2018,11,27,7,45,0.0,21.0,0.85,11.4,21.0,20.26,11.15
2018,11,27,8,0,0.0,28.0,0.8,11.8,28.0,27.03,17.31
2018,11,27,8,15,0.0,38.5,0.95,12.35,38.5,37.18,26.18
2018,11,27,8,30,0.0,49.0,1.1,12.9,49.0,47.34,34.96
2018,11,27,8,45,18.0,84.0,1.3,13.4,89.5,94.16,74.68
2018,11,27,9,0,36.0,119.0,1.5,13.9,130.0,142.15,114.82
2018,11,27,9,15,36.0,132.5,1.5,14.2,145.0,157.61,127.46
2018,11,27,9,30,36.0,146.0,1.5,14.5,160.0,173.09,139.97
2018,11,27,9,45,58.5,162.0,1.5,14.8,186.5,204.71,165.87
2018,11,27,10,0,81.0,178.0,1.5,15.1,213.0,237.64,192.49
2018,11,27,10,15,89.5,190.0,1.55,15.35,230.5,258.05,208.61
2018,11,27,10,30,98.0,202.0,1.6,15.6,248.0,278.7,224.85
2018,11,27,10,45,79.0,205.5,1.6,15.85,243.5,270.88,217.72
2018,11,27,11,0,60.0,209.0,1.6,16.1,239.0,262.28,210.08
2018,11,27,11,15,44.5,203.5,1.65,16.2,226.0,245.31,196.11
2018,11,27,11,30,29.0,198.0,1.7,16.3,213.0,228.06,181.88
2018,11,27,11,45,15.5,155.0,1.8,16.4,163.0,164.99,130.96
